Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,30,419.0,247.0,4.5,10.8,532.0,447.63,360.8
2018,3,24,14,45,278.5,259.0,4.5,10.65,444.0,360.19,290.12
2018,3,24,15,0,138.0,271.0,4.5,10.5,356.0,290.2,233.82
2018,3,24,15,15,241.0,221.5,4.5,10.5,357.0,273.08,217.6
2018,3,24,15,30,344.0,172.0,4.5,10.5,358.0,242.89,188.25
2018,3,24,15,45,477.0,147.0,4.25,10.0,379.0,226.82,167.51
2018,3,24,16,0,610.0,122.0,4.0,9.5,400.0,194.95,132.94
2018,3,24,16,15,521.5,119.5,3.8,9.15,337.5,139.77,92.48
2018,3,24,16,30,433.0,117.0,3.6,8.8,275.0,96.45,69.47
2018,3,24,16,45,399.5,101.5,3.35,8.45,229.5,72.93,60.84
2018,3,24,17,0,366.0,86.0,3.1,8.1,184.0,63.08,52.03
2018,3,24,17,15,309.0,71.0,2.75,7.55,141.0,53.06,42.85
2018,3,24,17,30,252.0,56.0,2.4,7.0,98.0,42.63,33.03
2018,3,24,17,45,190.0,39.5,2.05,6.4,64.5,30.6,21.42
2018,3,24,18,0,128.0,23.0,1.7,5.8,31.0,18.1,5.36
2018,3,24,18,15,64.0,11.5,1.7,5.55,15.5,10.46,0.0
2018,3,24,18,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,5,45,14.0,3.0,1.15,3.55,2.5,0.0,0.0
2018,3,25,6,0,28.0,6.0,1.1,3.8,5.0,0.0,0.0
2018,3,25,6,15,165.0,20.0,1.35,4.45,32.5,88.83,0.0
2018,3,25,6,30,302.0,34.0,1.6,5.1,60.0,213.45,163.85
2018,3,25,6,45,427.5,42.5,1.85,5.75,108.0,310.58,258.86
2018,3,25,7,0,553.0,51.0,2.1,6.4,156.0,419.09,354.84
2018,3,25,7,15,617.5,57.0,2.25,6.75,209.0,496.65,422.14
2018,3,25,7,30,682.0,63.0,2.4,7.1,262.0,578.73,490.09
2018,3,25,7,45,670.0,76.0,2.5,7.5,303.0,617.2,518.89
2018,3,25,8,0,658.0,89.0,2.6,7.9,344.0,652.26,544.23
2018,3,25,8,15,664.5,101.5,2.7,8.15,389.5,698.48,577.79
2018,3,25,8,30,671.0,114.0,2.8,8.4,435.0,742.6,608.98
2018,3,25,8,45,586.5,136.0,2.85,8.65,437.5,714.26,584.86
2018,3,25,9,0,502.0,158.0,2.9,8.9,440.0,669.71,548.81
2018,3,25,9,15,347.5,201.0,2.95,9.05,403.0,565.79,464.2
2018,3,25,9,30,193.0,244.0,3.0,9.2,366.0,453.9,371.7
2018,3,25,9,45,204.5,269.5,3.1,9.4,406.0,495.13,403.53
2018,3,25,10,0,216.0,295.0,3.2,9.6,446.0,535.42,433.5
2018,3,25,10,15,180.0,299.5,3.25,9.75,429.0,503.1,406.36
2018,3,25,10,30,144.0,304.0,3.3,9.9,412.0,469.61,378.64
2018,3,25,10,45,208.0,321.0,3.35,10.0,482.0,549.69,441.69
2018,3,25,11,0,272.0,338.0,3.4,10.1,552.0,645.76,514.54
2018,3,25,11,15,185.0,328.0,3.45,10.2,475.0,525.22,420.26
2018,3,25,11,30,98.0,318.0,3.5,10.3,398.0,423.76,339.46
2018,3,25,11,45,328.0,290.0,3.55,10.35,560.5,625.2,501.22
2018,3,25,12,0,558.0,262.0,3.6,10.4,723.0,816.38,646.2
2018,3,25,12,15,675.0,218.5,3.7,10.4,775.0,865.24,683.18
2018,3,25,12,30,792.0,175.0,3.8,10.4,827.0,895.13,705.05
2018,3,25,12,45,637.0,237.5,3.9,10.45,758.5,799.52,633.93
2018,3,25,13,0,482.0,300.0,4.0,10.5,690.0,701.44,558.23
2018,3,25,13,15,360.5,327.0,4.05,10.45,615.0,599.26,479.36
2018,3,25,13,30,239.0,354.0,4.1,10.4,540.0,514.65,412.42
2018,3,25,13,45,295.0,334.5,4.15,10.4,557.0,518.05,416.46
2018,3,25,14,0,351.0,315.0,4.2,10.4,574.0,515.77,415.2
2018,3,25,14,15,323.0,308.5,4.25,10.3,539.0,469.88,378.67
2018,3,25,14,30,295.0,302.0,4.3,10.2,504.0,426.23,343.61
2018,3,25,14,45,290.0,285.0,4.3,10.1,474.0,387.1,311.68
2018,3,25,15,0,285.0,268.0,4.3,10.0,444.0,348.38,279.45
2018,3,25,15,15,357.5,232.0,4.3,10.0,437.0,322.22,255.28
2018,3,25,15,30,430.0,196.0,4.3,10.0,430.0,286.68,221.63
2018,3,25,15,45,481.5,166.5,4.25,9.7,406.0,242.82,180.58
2018,3,25,16,0,533.0,137.0,4.2,9.4,382.0,192.78,134.59
2018,3,25,16,15,623.5,105.0,4.05,9.1,358.5,138.8,87.42
2018,3,25,16,30,714.0,73.0,3.9,8.8,335.0,77.09,47.37
2018,3,25,16,45,686.0,66.0,3.7,8.5,286.0,47.98,38.21
2018,3,25,17,0,658.0,59.0,3.5,8.2,237.0,44.11,34.77
2018,3,25,17,15,559.0,53.5,3.2,7.65,181.0,41.03,31.91
2018,3,25,17,30,460.0,48.0,2.9,7.1,125.0,38.08,28.93
2018,3,25,17,45,338.0,36.5,2.6,6.55,82.0,29.67,20.66
2018,3,25,18,0,216.0,25.0,2.3,6.0,39.0,20.97,8.2
2018,3,25,18,15,108.0,12.5,2.3,5.75,19.5,11.37,0.0
2018,3,25,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.5,3.0,4.7,3.0,0.0,0.0
2018,3,26,6,0,47.0,7.0,3.1,4.8,6.0,0.0,0.0
2018,3,26,6,15,209.0,20.0,3.25,5.2,36.5,108.06,0.0
2018,3,26,6,30,371.0,33.0,3.4,5.6,67.0,247.79,194.49
2018,3,26,6,45,489.5,40.0,3.55,5.95,116.5,342.39,287.43
2018,3,26,7,0,608.0,47.0,3.7,6.3,166.0,447.91,382.16
2018,3,26,7,15,675.5,52.5,3.85,6.85,222.0,524.93,449.62
2018,3,26,7,30,743.0,58.0,4.0,7.4,278.0,611.78,520.97
2018,3,26,7,45,787.0,61.5,4.15,7.9,334.5,682.62,575.7
2018,3,26,8,0,831.0,65.0,4.3,8.4,391.0,754.63,629.59
2018,3,26,8,15,860.0,67.5,4.35,8.85,445.0,805.94,665.64
2018,3,26,8,30,889.0,70.0,4.4,9.3,499.0,863.56,705.73
2018,3,26,8,45,909.5,72.0,4.45,9.75,549.5,911.7,737.93
2018,3,26,9,0,930.0,74.0,4.5,10.2,600.0,957.63,768.09
2018,3,26,9,15,945.0,75.5,4.55,10.55,645.0,995.16,792.13
2018,3,26,9,30,960.0,77.0,4.6,10.9,690.0,1029.56,813.83
2018,3,26,9,45,971.5,77.0,4.65,11.25,728.5,1055.26,829.33
2018,3,26,10,0,983.0,77.0,4.7,11.6,767.0,1077.25,842.31
2018,3,26,10,15,988.0,80.0,4.7,11.85,798.5,1092.39,850.43
2018,3,26,10,30,993.0,83.0,4.7,12.1,830.0,1103.28,855.78
2018,3,26,10,45,996.5,84.5,4.7,12.35,853.5,1106.59,856.07
2018,3,26,11,0,1000.0,86.0,4.7,12.6,877.0,1105.57,853.62
2018,3,26,11,15,1002.0,87.0,4.7,12.75,892.5,1098.16,847.31
2018,3,26,11,30,1004.0,88.0,4.7,12.9,908.0,1086.45,838.25
2018,3,26,11,45,1003.5,89.0,4.7,13.1,915.0,1068.08,824.61
2018,3,26,12,0,1003.0,90.0,4.7,13.3,922.0,1045.62,808.32
2018,3,26,12,15,1002.5,89.5,4.65,13.4,920.0,1017.57,788.09
2018,3,26,12,30,1002.0,89.0,4.6,13.5,918.0,985.7,765.3
2018,3,26,12,45,1000.5,88.5,4.6,13.55,908.5,949.28,739.9
2018,3,26,13,0,999.0,88.0,4.6,13.6,899.0,909.39,711.97
2018,3,26,13,15,996.0,86.5,4.55,13.65,881.0,864.03,679.61
2018,3,26,13,30,993.0,85.0,4.5,13.7,863.0,815.69,644.93
2018,3,26,13,45,988.0,83.0,4.4,13.7,836.5,762.74,606.22
2018,3,26,14,0,983.0,81.0,4.3,13.7,810.0,707.45,562.76
2018,3,26,14,15,973.0,80.5,4.25,13.65,776.0,648.57,515.77
2018,3,26,14,30,963.0,80.0,4.2,13.6,742.0,588.33,466.38
2018,3,26,14,45,950.0,78.5,4.15,13.5,701.0,524.68,412.9
2018,3,26,15,0,937.0,77.0,4.1,13.4,660.0,460.61,357.39
2018,3,26,15,15,921.5,75.0,4.1,13.4,614.0,395.09,299.08
2018,3,26,15,30,906.0,73.0,4.1,13.4,568.0,330.03,239.9
2018,3,26,15,45,881.0,71.0,3.9,13.05,516.5,263.56,179.91
2018,3,26,16,0,856.0,69.0,3.7,12.7,465.0,199.28,123.94
2018,3,26,16,15,820.5,66.5,3.35,12.2,410.0,130.92,71.53
2018,3,26,16,30,785.0,64.0,3.0,11.7,355.0,71.64,40.88
2018,3,26,16,45,736.5,60.0,2.6,11.2,299.5,47.68,37.53
2018,3,26,17,0,688.0,56.0,2.2,10.7,244.0,45.66,35.83
2018,3,26,17,15,613.0,50.5,2.05,9.9,190.5,38.64,29.48
2018,3,26,17,30,538.0,45.0,1.9,9.1,137.0,35.54,26.45
2018,3,26,17,45,408.0,36.0,1.75,8.3,91.5,29.22,20.19
2018,3,26,18,0,278.0,27.0,1.6,7.5,46.0,22.87,10.34
2018,3,26,18,15,146.0,15.0,1.6,7.25,24.0,13.64,0.0
2018,3,26,18,30,14.0,3.0,1.6,7.0,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.55,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.35,6.8,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.4,7.0,6.0,5.46,0.0
2018,3,27,6,15,195.0,20.0,1.4,7.5,37.0,121.7,0.0
2018,3,27,6,30,346.0,34.0,1.4,8.0,68.0,237.33,186.13
2018,3,27,6,45,459.0,42.0,1.4,8.45,116.5,328.83,271.79
2018,3,27,7,0,572.0,50.0,1.4,8.9,165.0,431.04,360.13
2018,3,27,7,15,640.5,55.5,1.45,9.5,220.0,511.47,427.08
2018,3,27,7,30,709.0,61.0,1.5,10.1,275.0,592.81,491.04
2018,3,27,7,45,754.5,64.5,1.55,10.7,330.5,663.36,542.34
2018,3,27,8,0,800.0,68.0,1.6,11.3,386.0,735.25,592.66
2018,3,27,8,15,829.0,71.5,1.65,11.85,439.5,794.38,632.1
2018,3,27,8,30,858.0,75.0,1.7,12.4,493.0,852.64,669.97
2018,3,27,8,45,879.5,77.0,1.8,12.95,543.0,892.33,694.61
2018,3,27,9,0,901.0,79.0,1.9,13.5,593.0,938.22,723.42
2018,3,27,9,15,918.0,80.0,1.95,13.85,638.0,976.2,746.35
2018,3,27,9,30,935.0,81.0,2.0,14.2,683.0,1011.24,767.22
2018,3,27,9,45,949.5,81.0,2.05,14.55,722.0,1039.38,783.42
2018,3,27,10,0,964.0,81.0,2.1,14.9,761.0,1063.96,797.37
2018,3,27,10,15,970.5,82.5,2.2,15.2,792.5,1078.52,805.67
2018,3,27,10,30,977.0,84.0,2.3,15.5,824.0,1088.96,811.52
2018,3,27,10,45,981.0,85.5,2.4,15.75,847.5,1092.69,813.32
2018,3,27,11,0,985.0,87.0,2.5,16.0,871.0,1092.15,812.55
2018,3,27,11,15,986.5,88.0,2.5,16.25,885.5,1084.28,805.98
2018,3,27,11,30,988.0,89.0,2.5,16.5,900.0,1072.19,796.91
2018,3,27,11,45,987.5,90.5,2.55,16.7,907.0,1054.55,785.1
2018,3,27,12,0,987.0,92.0,2.6,16.9,914.0,1032.86,770.77
2018,3,27,12,15,986.0,92.0,2.6,17.05,912.5,1005.2,752.18
2018,3,27,12,30,985.0,92.0,2.6,17.2,911.0,973.79,731.17
2018,3,27,12,45,981.5,92.5,2.55,17.35,901.0,937.15,706.19
2018,3,27,13,0,978.0,93.0,2.5,17.5,891.0,897.22,678.98
2018,3,27,13,15,942.0,107.0,2.5,17.55,862.5,842.27,641.95
2018,3,27,13,30,906.0,121.0,2.5,17.6,834.0,786.54,604.03
2018,3,27,13,45,921.0,109.0,2.5,17.6,814.0,741.53,572.15
2018,3,27,14,0,936.0,97.0,2.5,17.6,794.0,692.56,535.81
2018,3,27,14,15,925.0,96.0,2.5,17.55,760.0,634.81,491.67
2018,3,27,14,30,914.0,95.0,2.5,17.5,726.0,575.94,445.32
2018,3,27,14,45,895.5,93.5,2.5,17.4,683.0,512.23,393.9
2018,3,27,15,0,877.0,92.0,2.5,17.3,640.0,448.83,341.01
2018,3,27,15,15,858.0,87.0,2.5,17.3,591.5,382.86,284.45
2018,3,27,15,30,839.0,82.0,2.5,17.3,543.0,314.28,224.59
2018,3,27,15,45,829.5,75.5,2.35,16.9,496.5,251.01,168.41
2018,3,27,16,0,820.0,69.0,2.2,16.5,450.0,188.29,114.36
2018,3,27,16,15,799.5,66.0,1.95,15.9,402.0,128.15,68.94
2018,3,27,16,30,779.0,63.0,1.7,15.3,354.0,70.34,39.37
2018,3,27,16,45,730.0,58.5,1.45,14.75,298.0,46.31,35.77
2018,3,27,17,0,681.0,54.0,1.2,14.2,242.0,43.79,33.66
2018,3,27,17,15,596.0,49.0,1.2,13.5,187.5,37.26,27.82
2018,3,27,17,30,511.0,44.0,1.2,12.8,133.0,34.48,25.13
2018,3,27,17,45,412.0,35.0,1.25,12.1,90.5,28.2,19.02
2018,3,27,18,0,313.0,26.0,1.3,11.4,48.0,21.79,10.1
2018,3,27,18,15,166.5,14.5,1.3,11.2,25.0,13.19,0.0
2018,3,27,18,30,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.3,10.75,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,28,5,45,38.5,4.5,0.7,9.0,4.5,0.0,0.0
2018,3,28,6,0,77.0,9.0,0.7,9.2,9.0,37.35,0.0
2018,3,28,6,15,232.5,20.5,0.75,9.9,40.5,140.63,22.06
2018,3,28,6,30,388.0,32.0,0.8,10.6,72.0,257.11,200.99
2018,3,28,6,45,490.5,39.5,0.85,11.3,120.5,343.82,280.14
2018,3,28,7,0,593.0,47.0,0.9,12.0,169.0,440.66,361.93
2018,3,28,7,15,654.5,52.5,1.0,12.6,223.0,513.55,421.7
2018,3,28,7,30,716.0,58.0,1.1,13.2,277.0,595.23,484.38
2018,3,28,7,45,756.0,62.0,1.2,13.75,331.5,662.46,532.52
2018,3,28,8,0,796.0,66.0,1.3,14.3,386.0,730.64,579.74
2018,3,28,8,15,824.0,69.0,1.45,14.95,439.0,788.09,618.18
2018,3,28,8,30,852.0,72.0,1.6,15.6,492.0,836.41,649.47
2018,3,28,8,45,859.5,78.5,1.75,16.2,537.5,877.31,675.31
2018,3,28,9,0,867.0,85.0,1.9,16.8,583.0,915.23,698.88
2018,3,28,9,15,884.5,86.0,1.95,17.2,627.0,952.73,721.36
2018,3,28,9,30,902.0,87.0,2.0,17.6,671.0,987.45,741.79
2018,3,28,9,45,922.5,84.5,2.05,17.95,711.5,1017.82,759.4
2018,3,28,10,0,943.0,82.0,2.1,18.3,752.0,1044.96,774.92
2018,3,28,10,15,957.0,80.5,2.1,18.65,785.0,1063.23,784.07
2018,3,28,10,30,971.0,79.0,2.1,19.0,818.0,1077.61,790.91
2018,3,28,10,45,976.0,80.5,2.15,19.3,842.0,1082.35,792.55
2018,3,28,11,0,981.0,82.0,2.2,19.6,866.0,1082.84,791.74
2018,3,28,11,15,984.5,82.0,2.15,19.85,881.5,1075.86,785.21
2018,3,28,11,30,988.0,82.0,2.1,20.1,897.0,1064.67,776.25
2018,3,28,11,45,989.5,82.0,2.1,20.35,904.0,1047.35,764.22
2018,3,28,12,0,991.0,82.0,2.1,20.6,911.0,1025.95,749.77
2018,3,28,12,15,990.5,82.5,2.1,20.7,910.0,999.26,732.45
2018,3,28,12,30,990.0,83.0,2.1,20.8,909.0,968.77,712.72
2018,3,28,12,45,988.0,82.0,2.1,20.95,899.0,931.78,688.59
2018,3,28,13,0,986.0,81.0,2.1,21.1,889.0,891.41,662.16
2018,3,28,13,15,982.0,80.5,2.15,21.05,871.0,846.8,633.65
2018,3,28,13,30,978.0,80.0,2.2,21.0,853.0,799.34,602.82
2018,3,28,13,45,972.0,79.5,2.2,21.0,827.5,747.87,568.14
2018,3,28,14,0,966.0,79.0,2.2,21.0,802.0,694.17,528.78
2018,3,28,14,15,957.5,78.5,2.25,20.85,769.0,637.03,486.26
2018,3,28,14,30,949.0,78.0,2.3,20.7,736.0,578.42,441.11
2018,3,28,14,45,938.0,76.0,2.35,20.6,696.0,516.06,391.39
2018,3,28,15,0,927.0,74.0,2.4,20.5,656.0,453.11,339.33
2018,3,28,15,15,911.5,72.5,2.4,20.5,611.0,388.69,284.21
2018,3,28,15,30,896.0,71.0,2.4,20.5,566.0,324.75,228.16
2018,3,28,15,45,875.0,68.5,2.25,19.95,516.0,259.48,171.28
2018,3,28,16,0,854.0,66.0,2.1,19.4,466.0,195.95,117.68
2018,3,28,16,15,825.5,63.0,1.9,18.75,413.0,133.27,71.31
2018,3,28,16,30,797.0,60.0,1.7,18.1,360.0,68.22,36.89
2018,3,28,16,45,753.5,56.0,1.45,17.45,305.0,44.32,33.6
2018,3,28,17,0,710.0,52.0,1.2,16.8,250.0,42.13,31.83
2018,3,28,17,15,642.5,46.5,1.2,16.0,196.5,38.53,28.66
2018,3,28,17,30,575.0,41.0,1.2,15.2,143.0,34.93,25.29
2018,3,28,17,45,457.0,33.5,1.25,14.4,97.0,26.84,17.69
2018,3,28,18,0,339.0,26.0,1.3,13.6,51.0,21.69,10.48
2018,3,28,18,15,182.0,14.5,1.3,13.4,26.5,13.19,0.0
2018,3,28,18,30,25.0,3.0,1.3,13.2,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.3,13.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,29,5,45,31.0,4.5,0.6,12.4,4.5,0.0,0.0
2018,3,29,6,0,62.0,9.0,0.6,12.5,9.0,31.76,0.0
2018,3,29,6,15,187.5,22.5,0.6,13.05,39.5,124.68,42.76
2018,3,29,6,30,313.0,36.0,0.6,13.6,70.0,224.45,174.78
2018,3,29,6,45,472.5,40.5,0.6,14.2,124.0,335.84,270.83
2018,3,29,7,0,632.0,45.0,0.6,14.8,178.0,458.19,370.66
2018,3,29,7,15,690.0,49.5,0.75,15.3,232.5,534.17,431.54
2018,3,29,7,30,748.0,54.0,0.9,15.8,287.0,613.74,491.46
2018,3,29,7,45,785.0,57.5,1.05,16.3,341.5,679.39,538.02
2018,3,29,8,0,822.0,61.0,1.2,16.8,396.0,738.45,578.49
2018,3,29,8,15,848.5,64.0,1.3,17.35,449.0,795.14,615.6
2018,3,29,8,30,875.0,67.0,1.4,17.9,502.0,850.85,651.17
2018,3,29,8,45,894.0,69.0,1.55,18.4,551.0,897.13,680.43
2018,3,29,9,0,913.0,71.0,1.7,18.9,600.0,941.15,707.91
2018,3,29,9,15,928.0,73.0,1.7,19.3,645.0,978.77,729.19
2018,3,29,9,30,943.0,75.0,1.7,19.7,690.0,1013.29,748.28
2018,3,29,9,45,954.5,75.5,1.75,20.05,728.0,1039.15,762.57
2018,3,29,10,0,966.0,76.0,1.8,20.4,766.0,1061.34,774.64
2018,3,29,10,15,973.0,77.0,1.8,20.7,797.0,1075.74,781.28
2018,3,29,10,30,980.0,78.0,1.8,21.0,828.0,1086.04,785.54
2018,3,29,10,45,985.0,78.5,1.85,21.3,851.5,1089.55,786.5
2018,3,29,11,0,990.0,79.0,1.9,21.6,875.0,1088.8,785.02
2018,3,29,11,15,992.5,80.0,1.95,21.8,890.5,1081.84,780.14
2018,3,29,11,30,995.0,81.0,2.0,22.0,906.0,1070.63,772.79
2018,3,29,11,45,996.0,82.0,2.05,22.15,913.5,1053.74,762.14
2018,3,29,12,0,997.0,83.0,2.1,22.3,921.0,1032.74,749.0
2018,3,29,12,15,995.0,83.5,2.15,22.4,919.0,1004.44,731.38
2018,3,29,12,30,993.0,84.0,2.2,22.5,917.0,972.41,711.34
2018,3,29,12,45,988.5,85.5,2.25,22.55,907.0,935.69,688.29
2018,3,29,13,0,984.0,87.0,2.3,22.6,897.0,895.71,662.9
2018,3,29,13,15,980.0,87.0,2.3,22.55,879.0,851.55,634.3
2018,3,29,13,30,976.0,87.0,2.3,22.5,861.0,804.53,603.5
2018,3,29,13,45,970.5,85.5,2.35,22.45,835.0,752.39,568.77
2018,3,29,14,0,965.0,84.0,2.4,22.4,809.0,698.01,529.49
2018,3,29,14,15,956.5,83.0,2.4,22.25,776.0,640.35,486.49
2018,3,29,14,30,948.0,82.0,2.4,22.1,743.0,581.25,440.96
2018,3,29,14,45,937.5,80.0,2.4,21.95,703.0,519.12,391.56
2018,3,29,15,0,927.0,78.0,2.4,21.8,663.0,456.33,339.86
2018,3,29,15,15,911.5,76.0,2.4,21.8,617.5,391.41,284.69
2018,3,29,15,30,896.0,74.0,2.4,21.8,572.0,326.99,228.61
2018,3,29,15,45,875.5,71.5,2.3,21.2,522.0,261.78,172.18
2018,3,29,16,0,855.0,69.0,2.2,20.6,472.0,198.25,118.91
2018,3,29,16,15,827.0,65.5,2.0,19.9,418.5,129.76,68.07
2018,3,29,16,30,799.0,62.0,1.8,19.2,365.0,69.59,37.92
2018,3,29,16,45,755.0,58.0,1.6,18.55,309.5,45.88,34.8
2018,3,29,17,0,711.0,54.0,1.4,17.9,254.0,43.76,33.1
2018,3,29,17,15,644.5,48.5,1.35,17.05,200.5,40.24,30.03
2018,3,29,17,30,578.0,43.0,1.3,16.2,147.0,36.73,26.77
2018,3,29,17,45,461.0,35.5,1.25,15.35,100.5,28.54,19.13
2018,3,29,18,0,344.0,28.0,1.2,14.5,54.0,23.5,12.28
2018,3,29,18,15,184.5,15.5,1.2,14.25,28.0,14.1,0.0
2018,3,29,18,30,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.2,13.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,45,38.5,5.0,0.55,12.6,5.5,0.0,0.0
2018,3,30,6,0,77.0,10.0,0.6,12.7,11.0,38.49,0.0
2018,3,30,6,15,217.5,23.0,0.55,13.3,43.5,140.57,67.11
2018,3,30,6,30,358.0,36.0,0.5,13.9,76.0,247.5,193.46
2018,3,30,6,45,502.0,42.5,0.5,14.55,132.0,355.2,285.5
2018,3,30,7,0,646.0,49.0,0.5,15.2,188.0,472.19,380.09
2018,3,30,7,15,704.5,54.0,0.5,15.7,244.0,550.21,440.44
2018,3,30,7,30,763.0,59.0,0.5,16.2,300.0,631.68,499.13
2018,3,30,7,45,776.5,67.0,0.45,16.7,350.0,686.17,534.15
2018,3,30,8,0,790.0,75.0,0.4,17.2,400.0,739.25,566.87
2018,3,30,8,15,827.5,77.0,0.5,17.85,456.5,803.2,607.91
2018,3,30,8,30,865.0,79.0,0.6,18.5,513.0,866.82,647.52
2018,3,30,8,45,804.0,102.5,0.65,19.15,536.5,867.35,644.14
2018,3,30,9,0,743.0,126.0,0.7,19.8,560.0,866.03,640.64
2018,3,30,9,15,663.0,165.0,0.7,20.2,573.5,852.14,628.83
2018,3,30,9,30,583.0,204.0,0.7,20.6,587.0,822.89,607.08
2018,3,30,9,45,564.5,226.5,0.7,21.05,614.0,837.75,613.99
2018,3,30,10,0,546.0,249.0,0.7,21.5,641.0,848.99,617.96
2018,3,30,10,15,544.5,264.0,0.75,21.75,669.0,865.69,627.4
2018,3,30,10,30,543.0,279.0,0.8,22.0,697.0,879.46,634.93
2018,3,30,10,45,530.5,295.0,0.8,22.25,713.0,880.22,633.21
2018,3,30,11,0,518.0,311.0,0.8,22.5,729.0,878.06,629.93
2018,3,30,11,15,611.0,273.5,0.9,22.65,775.5,925.28,663.11
2018,3,30,11,30,704.0,236.0,1.0,22.8,822.0,967.18,691.52
2018,3,30,11,45,847.5,165.5,1.05,22.95,877.0,1009.05,717.22
2018,3,30,12,0,991.0,95.0,1.1,23.1,932.0,1039.93,736.03
2018,3,30,12,15,990.5,95.0,1.15,23.15,930.5,1012.38,719.4
2018,3,30,12,30,990.0,95.0,1.2,23.2,929.0,981.05,701.12
2018,3,30,12,45,932.0,123.0,1.3,23.25,901.0,924.89,667.71
2018,3,30,13,0,874.0,151.0,1.4,23.3,873.0,874.9,637.76
2018,3,30,13,15,920.5,125.0,1.45,23.3,871.0,841.97,617.85
2018,3,30,13,30,967.0,99.0,1.5,23.3,869.0,809.31,597.7
2018,3,30,13,45,958.5,98.0,1.55,23.3,841.5,755.82,562.49
2018,3,30,14,0,950.0,97.0,1.6,23.3,814.0,700.41,523.52
2018,3,30,14,15,881.5,116.0,1.55,23.25,759.0,626.47,469.21
2018,3,30,14,30,813.0,135.0,1.5,23.2,704.0,557.41,417.24
2018,3,30,14,45,808.0,125.5,1.5,23.1,664.5,497.23,370.89
2018,3,30,15,0,803.0,116.0,1.5,23.0,625.0,436.24,322.1
2018,3,30,15,15,732.0,127.0,1.5,23.0,566.0,366.02,265.72
2018,3,30,15,30,661.0,138.0,1.5,23.0,507.0,305.58,216.37
2018,3,30,15,45,571.0,146.0,1.35,22.75,444.5,246.29,169.28
2018,3,30,16,0,481.0,154.0,1.2,22.5,382.0,195.53,131.11
2018,3,30,16,15,387.5,150.5,1.1,21.85,320.5,147.85,99.31
2018,3,30,16,30,294.0,147.0,1.0,21.2,259.0,115.92,84.51
2018,3,30,16,45,324.5,119.5,0.9,20.55,226.0,88.81,71.47
2018,3,30,17,0,355.0,92.0,0.8,19.9,193.0,66.88,52.87
2018,3,30,17,15,341.0,75.0,0.85,19.05,155.5,55.74,43.3
2018,3,30,17,30,327.0,58.0,0.9,18.2,118.0,44.05,32.93
2018,3,30,17,45,254.0,43.5,1.0,17.35,80.5,33.59,23.33
2018,3,30,18,0,181.0,29.0,1.1,16.5,43.0,22.76,11.99
2018,3,30,18,15,98.0,15.5,1.1,16.05,22.5,14.1,0.0
2018,3,30,18,30,15.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.15,15.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.3,14.0,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.3,14.1,6.0,5.46,0.0
2018,3,31,6,15,15.0,23.0,0.3,14.5,25.0,32.08,14.1
2018,3,31,6,30,30.0,40.0,0.3,14.9,44.0,60.27,44.22
2018,3,31,6,45,64.5,62.0,0.3,15.25,75.0,114.62,91.08
2018,3,31,7,0,99.0,84.0,0.3,15.6,106.0,163.41,132.68
2018,3,31,7,15,173.5,101.5,0.35,16.0,152.5,247.13,202.08
2018,3,31,7,30,248.0,119.0,0.4,16.4,199.0,327.03,266.08
2018,3,31,7,45,262.5,141.5,0.45,16.75,239.0,374.57,301.9
2018,3,31,8,0,277.0,164.0,0.5,17.1,279.0,422.3,337.02
2018,3,31,8,15,371.5,169.0,0.45,17.65,344.5,514.93,405.19
2018,3,31,8,30,466.0,174.0,0.4,18.2,410.0,631.53,486.24
2018,3,31,8,45,578.5,161.0,0.3,18.8,482.5,731.12,551.24
2018,3,31,9,0,691.0,148.0,0.2,19.4,555.0,844.16,619.97
2018,3,31,9,15,800.5,122.5,0.35,19.8,626.5,928.12,671.92
2018,3,31,9,30,910.0,97.0,0.5,20.2,698.0,1009.32,721.79
2018,3,31,9,45,920.0,99.5,0.6,20.6,736.0,1035.12,735.96
2018,3,31,10,0,930.0,102.0,0.7,21.0,774.0,1057.28,748.89
2018,3,31,10,15,937.5,103.0,0.8,21.1,804.5,1071.38,757.93
2018,3,31,10,30,945.0,104.0,0.9,21.2,835.0,1081.52,764.79
2018,3,31,10,45,949.0,106.0,1.0,21.35,858.0,1085.18,767.73
2018,3,31,11,0,953.0,108.0,1.1,21.5,881.0,1084.69,768.32
2018,3,31,11,15,871.5,150.5,1.2,21.55,867.5,1049.55,748.0
2018,3,31,11,30,790.0,193.0,1.3,21.6,854.0,1006.63,722.97
2018,3,31,11,45,674.5,254.0,1.4,21.65,821.5,939.59,681.55
2018,3,31,12,0,559.0,315.0,1.5,21.7,789.0,869.15,634.33
2018,3,31,12,15,540.0,324.5,1.6,21.6,782.0,841.09,617.22
2018,3,31,12,30,521.0,334.0,1.7,21.5,775.0,811.42,598.26
2018,3,31,12,45,482.5,342.5,1.85,21.35,747.0,762.87,566.46
2018,3,31,13,0,444.0,351.0,2.0,21.2,719.0,714.79,534.36
2018,3,31,13,15,327.5,371.5,2.05,21.0,640.0,612.52,461.54
2018,3,31,13,30,211.0,392.0,2.1,20.8,561.0,519.46,393.77
2018,3,31,13,45,185.0,382.5,2.15,20.6,527.0,477.76,363.99
2018,3,31,14,0,159.0,373.0,2.2,20.4,493.0,438.17,335.06
2018,3,31,14,15,173.0,355.5,2.2,20.1,481.0,417.34,320.27
2018,3,31,14,30,187.0,338.0,2.2,19.8,469.0,394.98,303.81
2018,3,31,14,45,193.5,318.5,2.2,19.55,447.5,365.84,281.7
2018,3,31,15,0,200.0,299.0,2.2,19.3,426.0,335.97,258.5
2018,3,31,15,15,188.0,275.0,2.2,19.3,388.0,295.41,226.61
2018,3,31,15,30,176.0,251.0,2.2,19.3,350.0,256.61,195.79
2018,3,31,15,45,187.5,228.5,2.05,18.6,325.5,226.0,170.85
2018,3,31,16,0,199.0,206.0,1.9,17.9,301.0,194.21,144.98
2018,3,31,16,15,204.0,182.0,1.8,17.35,269.5,159.62,118.33
2018,3,31,16,30,209.0,158.0,1.7,16.8,238.0,124.86,95.06
2018,3,31,16,45,210.5,133.5,1.55,16.25,204.0,97.24,80.11
2018,3,31,17,0,212.0,109.0,1.4,15.7,170.0,81.3,66.48
2018,3,31,17,15,192.5,88.5,1.4,15.05,135.0,67.28,54.21
2018,3,31,17,30,173.0,68.0,1.4,14.4,100.0,52.71,41.12
2018,3,31,17,45,128.5,49.0,1.35,13.75,68.5,38.62,28.14
2018,3,31,18,0,84.0,30.0,1.3,13.1,37.0,24.12,13.62
2018,3,31,18,15,44.5,16.0,1.3,12.75,19.5,14.55,0.0
2018,3,31,18,30,5.0,2.0,1.3,12.4,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.3,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,1,5,45,15.0,5.0,1.7,8.15,5.5,0.0,0.0
2018,4,1,6,0,30.0,10.0,1.7,8.5,11.0,20.64,0.0
2018,4,1,6,15,73.5,27.0,1.85,9.1,34.5,77.5,47.51
2018,4,1,6,30,117.0,44.0,2.0,9.7,58.0,126.63,100.96
2018,4,1,6,45,328.5,52.5,2.15,10.25,120.0,268.72,224.41
2018,4,1,7,0,540.0,61.0,2.3,10.8,182.0,428.9,359.99
2018,4,1,7,15,625.0,64.0,2.2,11.4,240.0,516.47,431.48
2018,4,1,7,30,710.0,67.0,2.1,12.0,298.0,605.94,500.73
2018,4,1,7,45,743.5,72.0,2.05,12.55,351.5,669.46,545.83
2018,4,1,8,0,777.0,77.0,2.0,13.1,405.0,733.32,589.53
2018,4,1,8,15,811.0,79.5,1.95,13.75,459.5,794.45,629.43
2018,4,1,8,30,845.0,82.0,1.9,14.4,514.0,855.04,667.62
2018,4,1,8,45,866.0,84.0,1.85,15.05,563.0,902.31,695.42
2018,4,1,9,0,887.0,86.0,1.8,15.7,612.0,938.25,714.99
2018,4,1,9,15,903.0,87.5,1.85,16.3,656.0,975.19,736.43
2018,4,1,9,30,919.0,89.0,1.9,16.9,700.0,1009.17,755.68
2018,4,1,9,45,932.0,89.5,1.95,17.5,738.5,1035.75,770.0
2018,4,1,10,0,945.0,90.0,2.0,18.1,777.0,1058.78,782.08
2018,4,1,10,15,953.0,91.0,2.15,18.5,808.0,1073.58,790.89
2018,4,1,10,30,961.0,92.0,2.3,18.9,839.0,1084.37,797.27
2018,4,1,10,45,967.0,92.5,2.4,19.3,862.5,1088.46,798.85
2018,4,1,11,0,973.0,93.0,2.5,19.7,886.0,1088.36,797.93
2018,4,1,11,15,975.5,93.5,2.6,19.85,901.0,1080.54,792.96
2018,4,1,11,30,978.0,94.0,2.7,20.0,916.0,1068.56,785.47
2018,4,1,11,45,979.0,95.0,2.85,20.15,923.0,1051.54,775.29
2018,4,1,12,0,980.0,96.0,3.0,20.3,930.0,1030.49,762.46
2018,4,1,12,15,980.0,95.5,3.15,20.25,928.5,1003.01,745.9
2018,4,1,12,30,980.0,95.0,3.3,20.2,927.0,971.81,726.7
2018,4,1,12,45,977.5,95.5,3.45,20.2,917.5,935.86,703.96
2018,4,1,13,0,975.0,96.0,3.6,20.2,908.0,896.6,678.68
2018,4,1,13,15,971.0,95.0,3.7,20.0,889.5,851.57,649.3
2018,4,1,13,30,967.0,94.0,3.8,19.8,871.0,803.76,617.56
2018,4,1,13,45,960.5,93.0,3.95,19.65,844.5,751.66,581.68
2018,4,1,14,0,954.0,92.0,4.1,19.5,818.0,697.45,541.45
2018,4,1,14,15,945.5,90.5,4.2,19.2,784.5,639.75,497.43
2018,4,1,14,30,937.0,89.0,4.3,18.9,751.0,580.66,450.85
2018,4,1,14,45,925.5,88.0,4.35,18.55,711.5,519.47,400.97
2018,4,1,15,0,914.0,87.0,4.4,18.2,672.0,457.74,348.83
2018,4,1,15,15,898.0,84.5,4.4,18.2,626.0,392.88,292.14
2018,4,1,15,30,882.0,82.0,4.4,18.2,580.0,328.62,234.79
2018,4,1,15,45,860.0,79.5,4.45,17.3,529.5,259.33,174.22
2018,4,1,16,0,838.0,77.0,4.5,16.4,479.0,196.05,120.25
2018,4,1,16,15,807.0,74.0,4.35,15.8,425.5,133.78,73.6
2018,4,1,16,30,776.0,71.0,4.2,15.2,372.0,75.25,44.09
2018,4,1,16,45,730.0,67.0,4.05,14.6,316.5,52.89,41.58
2018,4,1,17,0,684.0,63.0,3.9,14.0,261.0,46.69,36.24
2018,4,1,17,15,611.5,56.5,3.6,13.3,206.5,42.97,32.96
2018,4,1,17,30,539.0,50.0,3.3,12.6,152.0,39.21,29.44
2018,4,1,17,45,417.0,41.5,3.05,11.85,105.0,33.53,23.92
2018,4,1,18,0,295.0,33.0,2.8,11.1,58.0,27.89,17.1
2018,4,1,18,15,162.0,19.5,2.7,10.7,31.5,17.74,0.0
2018,4,1,18,30,29.0,6.0,2.6,10.3,5.0,0.0,0.0
2018,4,1,18,45,14.5,3.0,2.5,9.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.95,8.65,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,3.0,8.8,10.0,14.51,0.0
2018,4,2,6,15,33.5,27.5,3.05,9.0,31.0,53.35,33.37
2018,4,2,6,30,53.0,45.0,3.1,9.2,52.0,86.05,67.39
2018,4,2,6,45,66.5,65.0,3.15,9.45,77.5,118.51,97.07
2018,4,2,7,0,80.0,85.0,3.2,9.7,103.0,151.78,126.81
2018,4,2,7,15,110.5,96.0,3.25,10.05,128.5,185.18,156.34
2018,4,2,7,30,141.0,107.0,3.3,10.4,154.0,222.13,188.23
2018,4,2,7,45,248.0,121.0,3.35,10.75,220.0,337.17,285.71
2018,4,2,8,0,355.0,135.0,3.4,11.1,286.0,464.89,389.74
2018,4,2,8,15,434.0,150.0,3.35,11.5,358.0,561.57,465.05
2018,4,2,8,30,513.0,165.0,3.3,11.9,430.0,662.36,541.05
2018,4,2,8,45,597.0,158.0,3.3,12.3,494.0,752.48,606.79
2018,4,2,9,0,681.0,151.0,3.3,12.7,558.0,839.22,667.11
2018,4,2,9,15,643.0,176.5,3.25,13.1,582.5,846.89,668.84
2018,4,2,9,30,605.0,202.0,3.2,13.5,607.0,849.11,667.4
2018,4,2,9,45,694.0,179.0,3.15,13.9,668.0,920.86,715.49
2018,4,2,10,0,783.0,156.0,3.1,14.3,729.0,990.07,760.02
2018,4,2,10,15,786.5,163.0,3.15,14.7,758.0,997.64,762.57
2018,4,2,10,30,790.0,170.0,3.2,15.1,787.0,1009.0,768.43
2018,4,2,10,45,672.0,235.5,3.25,15.5,771.0,964.64,736.36
2018,4,2,11,0,554.0,301.0,3.3,15.9,755.0,903.0,689.31
2018,4,2,11,15,538.5,314.5,3.45,16.15,762.0,892.12,681.32
2018,4,2,11,30,523.0,328.0,3.6,16.4,769.0,878.61,671.11
2018,4,2,11,45,669.0,254.5,3.7,16.7,823.5,934.12,713.51
2018,4,2,12,0,815.0,181.0,3.8,17.0,878.0,971.5,739.17
2018,4,2,12,15,867.5,151.0,3.9,17.1,891.5,965.07,734.79
2018,4,2,12,30,920.0,121.0,4.0,17.2,905.0,944.51,721.08
2018,4,2,12,45,940.5,108.0,4.1,17.3,901.5,916.5,702.3
2018,4,2,13,0,961.0,95.0,4.2,17.4,898.0,883.86,680.24
2018,4,2,13,15,957.0,94.0,4.2,17.35,879.5,839.38,649.58
2018,4,2,13,30,953.0,93.0,4.2,17.3,861.0,792.16,616.77
2018,4,2,13,45,946.5,92.0,4.25,17.25,835.0,740.72,580.0
2018,4,2,14,0,940.0,91.0,4.3,17.2,809.0,687.2,539.27
2018,4,2,14,15,931.0,90.0,4.3,17.0,776.0,630.41,494.93
2018,4,2,14,30,922.0,89.0,4.3,16.8,743.0,572.31,448.18
2018,4,2,14,45,909.0,88.5,4.25,16.65,703.5,511.73,397.76
2018,4,2,15,0,896.0,88.0,4.2,16.5,664.0,450.8,345.48
2018,4,2,15,15,880.0,85.5,4.2,16.5,618.5,387.03,289.46
2018,4,2,15,30,864.0,83.0,4.2,16.5,573.0,323.9,232.83
2018,4,2,15,45,841.0,81.0,4.05,15.9,523.5,255.92,172.85
2018,4,2,16,0,818.0,79.0,3.9,15.3,474.0,194.12,119.88
2018,4,2,16,15,786.0,76.5,3.75,14.85,421.0,133.48,74.44
2018,4,2,16,30,754.0,74.0,3.6,14.4,368.0,76.73,45.95
2018,4,2,16,45,709.0,69.5,3.45,13.9,313.5,54.75,43.36
2018,4,2,17,0,664.0,65.0,3.3,13.4,259.0,48.06,37.55
2018,4,2,17,15,570.0,59.0,3.05,12.7,201.5,44.74,34.65
2018,4,2,17,30,476.0,53.0,2.8,12.0,144.0,41.49,31.58
2018,4,2,17,45,362.5,42.0,2.55,11.25,98.5,33.71,24.2
2018,4,2,18,0,249.0,31.0,2.3,10.5,53.0,25.69,15.62
2018,4,2,18,15,137.5,17.5,2.3,10.2,28.5,15.92,0.0
2018,4,2,18,30,26.0,4.0,2.3,9.9,4.0,0.0,0.0
2018,4,2,18,45,13.0,2.0,2.3,9.55,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.15,7.55,9.0,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.1,7.9,18.0,49.75,0.0
2018,4,3,6,15,230.5,30.0,1.25,8.5,55.5,162.79,116.88
2018,4,3,6,30,368.0,45.0,1.4,9.1,93.0,263.56,214.63
2018,4,3,6,45,464.5,53.5,1.55,9.75,143.5,349.71,291.02
2018,4,3,7,0,561.0,62.0,1.7,10.4,194.0,444.46,371.51
2018,4,3,7,15,624.0,68.0,1.6,10.9,249.0,522.32,434.33
2018,4,3,7,30,687.0,74.0,1.5,11.4,304.0,604.4,496.95
2018,4,3,7,45,732.5,77.0,1.45,11.95,359.5,668.91,542.01
2018,4,3,8,0,778.0,80.0,1.4,12.5,415.0,739.53,589.77
2018,4,3,8,15,808.5,82.5,1.3,13.15,468.0,797.75,625.96
2018,4,3,8,30,839.0,85.0,1.2,13.8,521.0,855.15,660.22
2018,4,3,8,45,862.5,86.0,1.15,14.45,570.5,903.15,687.61
2018,4,3,9,0,886.0,87.0,1.1,15.1,620.0,939.94,706.93
2018,4,3,9,15,900.5,89.0,1.05,15.7,664.0,975.89,725.55
2018,4,3,9,30,915.0,91.0,1.0,16.3,708.0,1008.81,741.85
2018,4,3,9,45,926.0,92.5,0.95,16.9,745.5,1034.36,753.25
2018,4,3,10,0,937.0,94.0,0.9,17.5,783.0,1056.3,762.36
2018,4,3,10,15,944.5,95.0,0.9,17.95,813.5,1070.33,768.16
2018,4,3,10,30,952.0,96.0,0.9,18.4,844.0,1080.37,771.73
2018,4,3,10,45,957.0,97.5,0.95,18.9,867.5,1084.37,772.79
2018,4,3,11,0,962.0,99.0,1.0,19.4,891.0,1084.19,771.52
2018,4,3,11,15,965.5,99.5,1.0,19.6,906.0,1077.24,766.09
2018,4,3,11,30,969.0,100.0,1.0,19.8,921.0,1066.14,758.37
2018,4,3,11,45,971.0,100.5,1.05,19.95,928.5,1049.48,748.61
2018,4,3,12,0,973.0,101.0,1.1,20.1,936.0,1028.8,736.47
2018,4,3,12,15,968.5,103.0,1.1,20.2,933.0,999.77,718.34
2018,4,3,12,30,964.0,105.0,1.1,20.3,930.0,967.23,698.09
2018,4,3,12,45,957.0,107.5,1.15,20.35,918.5,929.71,675.59
2018,4,3,13,0,950.0,110.0,1.2,20.4,907.0,889.22,650.94
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,844.48,623.27
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,797.05,593.4
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,746.25,559.19
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,693.37,521.47
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,635.7,480.14
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,576.82,436.17
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,516.03,388.63
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,454.87,338.93
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,387.8,282.77
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,323.97,227.71
