Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,259.44,172.67
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,197.32,121.02
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,136.19,76.23
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,79.2,47.84
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,52.35,40.76
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,50.21,39.07
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,46.71,36.07
2018,4,3,17,30,499.0,55.0,1.6,14.1,152.0,43.2,32.86
2018,4,3,17,45,383.0,45.0,1.5,13.2,105.5,36.4,26.41
2018,4,3,18,0,267.0,35.0,1.4,12.3,59.0,27.53,17.24
2018,4,3,18,15,146.5,20.0,1.4,11.85,32.0,18.19,0.0
2018,4,3,18,30,26.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,4,3,18,45,13.0,2.5,1.4,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,18.45,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,66.75,46.47
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,106.18,84.41
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,145.05,119.25
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,185.23,154.35
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,244.17,204.24
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,319.91,266.01
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,367.12,302.7
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,415.21,339.2
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,517.73,418.38
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,645.66,512.11
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,733.32,573.16
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,832.97,638.8
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,875.43,664.87
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,915.79,689.95
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,886.38,667.71
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,846.04,636.38
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,857.15,643.52
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,865.55,648.37
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,813.53,609.44
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,745.39,559.87
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,717.89,539.31
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,673.98,507.22
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,708.85,531.78
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,725.7,543.16
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,700.29,524.51
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,674.29,505.86
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,695.32,522.51
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,717.47,538.91
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,671.3,507.01
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,621.51,472.51
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,572.94,437.87
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,526.02,403.71
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,460.39,355.18
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,399.71,309.57
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,389.83,301.9
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,371.78,286.47
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,339.91,258.16
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,296.93,218.9
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,243.77,175.17
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,196.08,137.26
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,139.39,100.09
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,106.6,82.58
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,87.8,72.27
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,78.17,64.1
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,64.9,52.46
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,48.9,38.08
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,37.92,27.88
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,26.51,16.63
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,15.45,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,4.55,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,5.85,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,11.21,3.35
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,16.71,8.64
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,25.09,16.1
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,33.49,23.47
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,110.63,90.71
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,205.56,170.68
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,241.29,198.89
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,277.0,226.54
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,233.44,189.41
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,202.82,162.87
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,359.19,287.37
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,505.25,395.28
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,539.89,416.43
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,573.67,437.67
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,596.62,451.03
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,618.47,463.55
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,665.14,494.74
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,692.21,512.34
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,766.59,565.19
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,856.5,625.9
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,801.88,588.58
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,733.39,542.79
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,847.62,627.27
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,943.37,694.91
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,810.76,604.38
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,679.28,511.53
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,590.75,449.41
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,517.66,395.99
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,492.03,378.11
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,466.72,360.0
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,435.78,337.51
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,402.46,312.99
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,379.63,296.12
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,356.68,278.87
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,341.38,267.31
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,322.57,252.41
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,299.34,232.99
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,272.7,210.08
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,229.41,175.87
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,190.48,145.77
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,156.08,119.45
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,124.15,97.08
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,105.13,87.81
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,90.52,75.23
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,75.2,61.73
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,59.45,47.52
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,44.25,33.49
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,28.75,18.65
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,16.23,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.64,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.82,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.51,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,6.14,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,8.77,1.83
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,10.98,3.85
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,13.18,5.81
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,16.71,8.87
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,20.24,11.88
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,37.93,27.01
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,55.67,41.95
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,76.46,59.34
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,98.49,77.53
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,153.47,122.75
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,209.96,168.12
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,240.19,191.58
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,270.37,214.83
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,242.91,192.33
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,216.23,170.59
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,192.71,151.43
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,169.73,132.68
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,154.32,120.07
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,139.12,107.64
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,167.97,130.65
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,196.72,153.32
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,212.1,165.26
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,227.25,177.02
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,243.06,189.43
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,258.53,201.56
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,262.67,204.86
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,266.64,208.08
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,274.8,214.76
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,287.06,224.63
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,258.8,202.78
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,235.86,185.08
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,192.29,150.83
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,149.95,117.2
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,147.9,115.88
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,145.77,114.44
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,153.81,121.14
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,160.63,126.77
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,126.38,99.26
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,92.95,72.18
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,111.21,85.31
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,115.38,89.57
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,84.57,69.46
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,59.23,47.27
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,48.94,38.17
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,38.5,28.72
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,27.1,18.27
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,14.96,7.01
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,8.35,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.82,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,12.96,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,38.31,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,54.62,38.69
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,66.64,51.46
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,41.66,30.83
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,14.06,6.52
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,23.66,14.85
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,33.33,23.15
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,54.71,41.34
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,76.51,59.63
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,160.41,130.74
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,242.49,198.32
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,447.35,364.09
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,627.93,502.51
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,770.87,609.29
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,910.01,707.46
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,957.15,737.1
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,994.59,760.52
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,920.88,707.54
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,827.54,637.18
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,753.67,580.67
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,678.57,522.32
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,754.6,579.58
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,823.75,630.02
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,884.09,675.74
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,940.32,717.64
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,901.64,689.65
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,861.35,660.82
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,879.7,677.4
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,882.1,679.74
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,830.79,643.97
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,778.6,606.07
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,730.23,570.39
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,679.37,531.91
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,608.45,476.9
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,541.99,424.2
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,490.57,382.0
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,436.96,336.01
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,380.0,285.52
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,320.62,231.73
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,258.99,177.14
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,199.21,126.04
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,136.38,78.64
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,81.45,50.96
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,60.58,48.54
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,58.47,46.86
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,54.97,43.83
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,51.49,40.58
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,41.25,31.02
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,32.89,22.53
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,19.86,0.0
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,7.28,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,33.21,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,95.08,22.18
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,189.94,150.11
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,287.4,239.18
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,371.87,314.91
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,464.0,394.67
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,539.76,457.71
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,619.07,521.1
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,685.39,570.47
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,748.22,615.79
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,805.69,655.32
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,862.15,693.1
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,909.06,723.39
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,953.78,751.71
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,990.83,774.21
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,1014.66,787.3
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,1039.64,801.41
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,1061.15,813.09
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,1075.7,820.62
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,1086.27,825.63
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,1089.11,825.04
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,1087.85,821.91
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,1079.99,815.81
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,1068.05,807.16
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,1049.63,794.28
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,1027.32,778.9
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,999.31,759.53
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,967.72,737.75
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,930.9,712.77
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,890.9,685.44
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,846.02,654.26
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,798.54,621.03
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,747.31,583.65
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,694.1,542.91
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,636.97,498.32
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,578.69,451.49
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,517.25,400.6
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,455.55,347.95
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,388.31,289.61
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,324.55,232.87
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,260.42,176.3
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,198.65,123.76
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,138.58,79.27
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,77.17,46.96
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,56.32,44.61
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,54.38,43.09
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,50.68,39.91
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,46.93,36.48
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,39.37,29.39
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,29.73,19.97
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,18.63,1.12
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,8.19,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,19.69,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,55.68,19.58
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,89.96,69.06
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,109.51,88.48
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,106.08,86.43
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,98.91,79.93
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,153.18,126.34
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,202.13,167.16
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,297.99,246.11
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,386.74,316.54
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,485.7,392.5
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,574.29,457.97
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,667.34,524.37
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,747.05,579.16
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,807.92,618.98
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,875.67,662.07
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,899.14,672.95
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,919.45,681.73
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,1007.5,735.1
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,1073.15,771.25
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,1076.75,769.18
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,1076.37,765.62
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,1068.95,760.55
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,1057.54,753.22
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,1039.26,740.76
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,1017.17,726.13
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,991.68,710.82
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,962.47,693.13
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,927.26,671.38
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,888.57,647.25
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,826.57,607.43
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,769.93,569.95
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,652.48,485.55
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,547.26,408.53
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,483.34,362.35
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,428.65,322.01
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,408.57,306.83
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,378.89,282.66
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,354.41,258.82
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,307.82,214.79
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,246.02,168.01
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,201.09,137.8
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,157.77,110.12
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,129.12,96.84
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,97.98,79.24
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,77.6,62.16
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,61.49,48.42
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,45.53,34.45
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,34.01,24.1
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,22.25,13.25
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,14.19,0.73
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,6.37,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,25.43,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,70.38,33.24
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,141.49,110.32
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,204.0,166.35
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,262.49,217.59
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,325.16,270.69
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,356.17,296.15
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,399.44,330.17
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,453.98,372.26
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,509.53,413.91
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,548.67,441.18
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,586.33,466.81
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,632.78,498.76
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,695.68,541.35
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,668.32,517.76
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,653.4,503.56
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,714.61,547.18
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,791.91,600.13
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,858.82,646.38
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,923.84,690.6
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,936.42,697.75
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,945.96,703.46
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,929.39,690.96
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,910.08,676.93
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,921.52,686.5
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,930.84,694.25
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,942.2,703.41
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,943.86,704.83
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,903.96,678.59
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,861.81,650.94
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,819.33,622.9
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,774.26,592.58
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,705.93,541.92
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,638.83,491.44
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,565.7,435.97
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,499.79,385.17
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,449.97,346.12
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,399.34,305.16
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,342.89,259.32
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,294.69,220.0
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,234.11,174.79
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,192.93,146.96
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,163.0,123.33
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,131.32,101.42
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,109.67,91.17
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,89.72,74.08
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,78.48,64.35
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,63.08,50.6
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,47.69,36.54
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,31.95,21.85
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,19.11,4.52
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,6.37,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,37.19,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,101.81,59.0
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,164.4,131.8
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,230.05,192.27
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,196.26,165.92
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,127.01,106.34
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,199.18,169.09
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,288.75,244.31
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,434.07,364.33
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,575.86,476.1
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,677.94,551.33
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,777.91,620.45
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,794.54,626.57
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,805.87,629.37
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,841.87,650.08
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,875.23,667.94
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,895.85,675.5
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,908.82,677.75
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,955.81,712.18
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,995.4,740.09
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,921.9,690.19
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,849.95,639.64
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,784.68,595.11
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,733.01,558.23
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,778.97,595.36
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,831.59,635.89
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,834.16,639.62
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,832.67,640.75
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,760.19,587.91
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,685.16,532.9
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,682.12,532.8
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,668.5,524.27
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,631.03,496.98
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,591.76,467.74
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,529.75,419.47
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,471.45,373.48
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,436.15,344.72
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,395.77,310.55
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,355.62,274.07
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,306.65,228.31
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,251.39,181.0
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,200.51,139.3
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,151.69,105.05
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,119.32,90.27
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,96.53,81.06
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,83.17,69.44
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,70.86,58.53
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,58.1,46.94
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,45.55,35.25
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,32.65,22.92
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,19.8,6.27
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,7.28,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,21.2,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,52.55,31.11
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,122.68,98.44
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,190.43,159.88
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,305.97,261.83
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,430.99,369.67
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,513.38,438.79
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,600.74,509.9
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,665.07,559.52
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,730.23,608.31
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,784.46,646.92
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,837.51,683.94
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,820.84,668.48
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,787.23,640.36
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,825.82,667.77
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,868.44,697.3
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,826.18,661.25
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,784.04,625.64
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,683.39,545.07
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,578.96,472.4
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,567.93,451.37
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,556.24,441.38
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,610.12,484.11
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,676.26,534.87
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,670.24,529.28
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,662.77,523.0
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,788.24,622.61
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,891.93,703.09
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,836.22,660.38
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,780.91,618.38
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,771.16,612.97
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,753.19,600.69
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,698.52,558.36
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,644.3,515.71
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,602.5,482.44
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,556.04,444.16
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,493.87,392.16
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,433.05,339.93
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,378.95,290.98
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,322.26,238.64
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,262.11,184.57
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,203.48,133.73
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,144.01,88.87
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,89.48,60.05
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,68.84,56.58
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,64.78,53.15
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,59.98,48.94
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,52.78,42.34
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,44.03,34.05
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,35.02,25.17
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,21.7,8.56
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,9.1,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,49.46,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,135.26,93.01
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,219.16,178.97
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,315.65,265.57
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,397.44,337.69
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,486.25,412.87
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,558.36,471.68
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,633.43,530.27
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,697.8,577.45
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,758.73,620.84
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,813.63,658.23
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,867.28,693.91
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,912.21,722.89
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,954.79,749.88
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,981.3,765.09
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,1014.63,785.12
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,1041.29,800.15
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,1064.5,812.81
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,1077.13,818.72
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,1085.78,822.15
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,1087.33,821.13
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,1084.79,817.59
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,1076.61,810.79
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,1064.39,801.48
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,1046.29,788.39
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,1024.35,772.87
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,996.3,753.59
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,964.75,731.99
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,928.08,707.14
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,888.3,680.03
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,840.25,646.9
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,790.43,612.26
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,742.49,576.8
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,691.85,538.28
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,635.36,494.24
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,577.77,448.1
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,514.23,396.11
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,451.73,343.34
2018,4,13,15,15,851.0,110.0,3.8,17.4,650.5,389.4,289.14
2018,4,13,15,30,837.0,107.0,3.8,17.4,606.0,327.66,234.35
2018,4,13,15,45,815.0,103.0,3.6,17.0,555.5,264.17,178.68
2018,4,13,16,0,793.0,99.0,3.4,16.6,505.0,202.85,126.9
2018,4,13,16,15,764.5,93.0,3.1,16.15,450.5,141.73,81.73
2018,4,13,16,30,736.0,87.0,2.8,15.7,396.0,78.36,47.94
2018,4,13,16,45,699.5,81.5,2.5,15.3,343.0,57.7,45.63
2018,4,13,17,0,663.0,76.0,2.2,14.9,290.0,55.48,43.89
2018,4,13,17,15,603.0,68.5,1.95,14.0,235.5,51.43,40.49
2018,4,13,17,30,543.0,61.0,1.7,13.1,181.0,47.27,36.78
2018,4,13,17,45,446.5,51.0,1.5,12.25,132.0,40.64,30.62
2018,4,13,18,0,350.0,41.0,1.3,11.4,83.0,33.84,23.92
