Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,15,213.5,26.5,1.3,11.0,48.5,20.94,8.78
2018,4,13,18,30,77.0,12.0,1.3,10.6,14.0,10.91,0.0
2018,4,13,18,45,38.5,6.0,1.35,10.25,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.0,1.05,8.25,1.0,0.0,0.0
2018,4,14,5,30,16.0,2.0,1.0,8.7,2.0,0.0,0.0
2018,4,14,5,45,144.5,16.0,0.95,9.1,27.0,64.86,0.0
2018,4,14,6,0,273.0,30.0,0.9,9.5,52.0,166.59,117.58
2018,4,14,6,15,391.5,40.0,1.05,10.2,97.5,252.71,202.74
2018,4,14,6,30,510.0,50.0,1.2,10.9,143.0,349.15,286.83
2018,4,14,6,45,582.0,57.0,1.35,11.6,196.5,427.38,353.59
2018,4,14,7,0,654.0,64.0,1.5,12.3,250.0,511.76,422.34
2018,4,14,7,15,701.0,68.5,1.6,12.95,305.0,581.59,476.72
2018,4,14,7,30,748.0,73.0,1.7,13.6,360.0,650.61,527.18
2018,4,14,7,45,780.0,77.0,1.8,14.25,414.5,712.96,570.31
2018,4,14,8,0,812.0,81.0,1.9,14.9,469.0,775.35,612.27
2018,4,14,8,15,835.5,84.0,1.95,15.45,521.0,828.92,646.72
2018,4,14,8,30,859.0,87.0,2.0,16.0,573.0,881.07,679.53
2018,4,14,8,45,876.0,89.5,2.05,16.55,621.0,916.1,700.04
2018,4,14,9,0,893.0,92.0,2.1,17.1,669.0,957.11,724.55
2018,4,14,9,15,906.0,94.0,2.1,17.5,711.5,990.96,743.78
2018,4,14,9,30,919.0,96.0,2.1,17.9,754.0,1021.65,760.83
2018,4,14,9,45,929.0,97.0,2.1,18.35,790.5,1044.81,772.78
2018,4,14,10,0,939.0,98.0,2.1,18.8,827.0,1064.32,782.44
2018,4,14,10,15,946.0,99.0,2.05,19.15,856.5,1076.97,787.42
2018,4,14,10,30,953.0,100.0,2.0,19.5,886.0,1085.64,790.02
2018,4,14,10,45,958.0,100.5,2.0,19.8,908.0,1087.67,789.44
2018,4,14,11,0,963.0,101.0,2.0,20.1,930.0,1085.58,786.49
2018,4,14,11,15,965.5,102.0,1.95,20.35,944.0,1077.39,779.34
2018,4,14,11,30,968.0,103.0,1.9,20.6,958.0,1065.12,769.83
2018,4,14,11,45,969.0,103.0,1.8,20.85,963.5,1046.32,755.67
2018,4,14,12,0,970.0,103.0,1.7,21.1,969.0,1023.64,739.26
2018,4,14,12,15,969.0,103.0,1.65,21.2,966.5,995.33,720.57
2018,4,14,12,30,968.0,103.0,1.6,21.3,964.0,963.46,699.69
2018,4,14,12,45,965.0,103.5,1.55,21.4,953.0,926.93,675.85
2018,4,14,13,0,962.0,104.0,1.5,21.5,942.0,887.26,649.93
2018,4,14,13,15,957.5,103.0,1.55,21.5,922.5,842.05,621.67
2018,4,14,13,30,953.0,102.0,1.6,21.5,903.0,794.23,591.26
2018,4,14,13,45,947.5,100.0,1.6,21.5,876.0,742.4,556.01
2018,4,14,14,0,942.0,98.0,1.6,21.5,849.0,688.51,517.26
2018,4,14,14,15,933.5,96.5,1.65,21.4,815.0,631.49,475.56
2018,4,14,14,30,925.0,95.0,1.7,21.3,781.0,573.18,431.36
2018,4,14,14,45,915.0,92.5,1.8,21.15,741.0,512.27,383.8
2018,4,14,15,0,905.0,90.0,1.9,21.0,701.0,450.79,333.81
2018,4,14,15,15,890.0,87.5,1.9,21.0,655.0,387.25,280.12
2018,4,14,15,30,875.0,85.0,1.9,21.0,609.0,324.26,225.63
2018,4,14,15,45,854.5,82.0,2.0,20.5,558.5,260.46,170.97
2018,4,14,16,0,834.0,79.0,2.1,20.0,508.0,192.73,114.99
2018,4,14,16,15,806.5,76.0,2.1,19.45,455.0,131.71,70.74
2018,4,14,16,30,779.0,73.0,2.1,18.9,402.0,73.99,43.0
2018,4,14,16,45,740.0,68.5,2.05,18.3,347.0,52.9,40.88
2018,4,14,17,0,701.0,64.0,2.0,17.7,292.0,50.72,39.2
2018,4,14,17,15,637.0,59.0,1.9,16.8,237.5,43.82,33.3
2018,4,14,17,30,573.0,54.0,1.8,15.9,183.0,41.31,31.1
2018,4,14,17,45,441.5,46.0,1.7,14.95,129.5,36.04,26.24
2018,4,14,18,0,310.0,38.0,1.6,14.0,76.0,30.77,21.05
2018,4,14,18,15,207.5,26.0,1.6,13.55,46.0,20.5,9.0
2018,4,14,18,30,105.0,14.0,1.6,13.1,16.0,12.73,0.0
2018,4,14,18,45,52.5,7.0,1.55,12.65,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,15,9.0,2.0,0.9,8.8,2.0,0.0,0.0
2018,4,15,5,30,18.0,4.0,0.9,9.0,4.0,0.0,0.0
2018,4,15,5,45,115.5,18.0,0.85,9.2,27.0,56.74,0.0
2018,4,15,6,0,213.0,32.0,0.8,9.4,50.0,147.52,106.93
2018,4,15,6,15,293.0,43.5,1.0,9.75,87.5,209.22,168.7
2018,4,15,6,30,373.0,55.0,1.2,10.1,125.0,283.42,234.77
2018,4,15,6,45,387.5,72.0,1.35,10.45,165.0,328.83,275.15
2018,4,15,7,0,402.0,89.0,1.5,10.8,205.0,378.11,316.8
2018,4,15,7,15,516.0,92.5,1.6,11.3,272.5,484.85,403.18
2018,4,15,7,30,630.0,96.0,1.7,11.8,340.0,596.8,489.92
2018,4,15,7,45,698.0,95.0,1.75,12.35,401.5,675.85,546.72
2018,4,15,8,0,766.0,94.0,1.8,12.9,463.0,753.79,600.5
2018,4,15,8,15,792.5,97.0,1.85,13.5,515.0,808.31,635.83
2018,4,15,8,30,819.0,100.0,1.9,14.1,567.0,861.68,669.8
2018,4,15,8,45,823.5,107.5,1.95,14.75,610.0,898.73,691.74
2018,4,15,9,0,828.0,115.0,2.0,15.4,653.0,932.67,711.47
2018,4,15,9,15,842.0,119.0,2.1,15.85,696.0,968.48,733.42
2018,4,15,9,30,856.0,123.0,2.2,16.3,739.0,1001.28,753.21
2018,4,15,9,45,884.0,117.5,2.35,16.75,781.0,1023.04,766.24
2018,4,15,10,0,912.0,112.0,2.5,17.2,823.0,1052.71,784.61
2018,4,15,10,15,899.0,124.5,2.7,17.45,847.0,1057.17,787.49
2018,4,15,10,30,886.0,137.0,2.9,17.7,871.0,1057.16,787.72
2018,4,15,10,45,912.0,127.0,3.05,17.95,899.0,1069.1,795.44
2018,4,15,11,0,938.0,117.0,3.2,18.2,927.0,1077.04,800.5
2018,4,15,11,15,907.0,138.0,3.3,18.3,931.5,1055.87,786.49
2018,4,15,11,30,876.0,159.0,3.4,18.4,936.0,1042.77,778.13
2018,4,15,11,45,846.5,178.5,3.55,18.5,933.0,1014.52,759.99
2018,4,15,12,0,817.0,198.0,3.7,18.6,930.0,982.99,739.63
2018,4,15,12,15,859.0,173.0,3.8,18.55,940.5,972.01,733.24
2018,4,15,12,30,901.0,148.0,3.9,18.5,951.0,946.57,716.83
2018,4,15,12,45,927.0,131.0,4.05,18.45,949.0,920.16,700.06
2018,4,15,13,0,953.0,114.0,4.2,18.4,947.0,888.78,679.69
2018,4,15,13,15,950.0,112.5,4.3,18.2,928.0,844.5,650.2
2018,4,15,13,30,947.0,111.0,4.4,18.0,909.0,797.53,618.67
2018,4,15,13,45,941.5,109.5,4.5,17.75,882.5,746.35,582.24
2018,4,15,14,0,936.0,108.0,4.6,17.5,856.0,693.11,542.33
2018,4,15,14,15,926.0,106.0,4.7,17.15,821.0,635.0,497.61
2018,4,15,14,30,916.0,104.0,4.8,16.8,786.0,575.79,450.46
2018,4,15,14,45,904.0,102.0,4.85,16.45,745.0,514.81,400.1
2018,4,15,15,0,892.0,100.0,4.9,16.1,704.0,453.48,347.74
2018,4,15,15,15,876.0,97.5,4.9,16.1,658.0,390.28,291.9
2018,4,15,15,30,860.0,95.0,4.9,16.1,612.0,323.33,232.16
2018,4,15,15,45,836.0,92.0,4.85,15.25,560.5,259.03,175.41
2018,4,15,16,0,812.0,89.0,4.8,14.4,509.0,197.09,122.69
2018,4,15,16,15,778.0,86.0,4.75,13.9,454.0,136.85,77.99
2018,4,15,16,30,744.0,83.0,4.7,13.4,399.0,80.81,50.4
2018,4,15,16,45,698.0,78.5,4.6,12.9,343.5,55.22,43.85
2018,4,15,17,0,652.0,74.0,4.5,12.4,288.0,53.61,42.64
2018,4,15,17,15,587.0,68.5,4.3,11.95,234.5,51.11,40.52
2018,4,15,17,30,522.0,63.0,4.1,11.5,181.0,48.64,38.27
2018,4,15,17,45,388.5,54.0,3.9,11.0,129.0,42.89,32.82
2018,4,15,18,0,255.0,45.0,3.7,10.5,77.0,34.88,25.01
2018,4,15,18,15,146.0,28.5,3.65,10.3,45.0,22.39,11.11
2018,4,15,18,30,37.0,12.0,3.6,10.1,13.0,10.91,0.0
2018,4,15,18,45,18.5,6.0,3.55,9.9,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.0,1.2,6.2,2.0,0.0,0.0
2018,4,16,5,30,15.0,4.0,1.3,6.6,4.0,0.0,0.0
2018,4,16,5,45,111.5,18.5,1.45,6.95,28.0,55.94,0.0
2018,4,16,6,0,208.0,33.0,1.6,7.3,52.0,147.28,110.05
2018,4,16,6,15,293.5,43.5,1.75,7.55,89.5,209.25,171.11
2018,4,16,6,30,379.0,54.0,1.9,7.8,127.0,285.91,240.08
2018,4,16,6,45,230.5,70.5,2.1,8.0,119.0,236.11,200.3
2018,4,16,7,0,82.0,87.0,2.3,8.2,111.0,149.13,125.36
2018,4,16,7,15,61.0,99.5,2.45,8.3,119.5,140.85,118.05
2018,4,16,7,30,40.0,112.0,2.6,8.4,128.0,140.36,116.82
2018,4,16,7,45,204.0,128.5,2.7,8.55,226.0,310.69,263.71
2018,4,16,8,0,368.0,145.0,2.8,8.7,324.0,487.38,408.61
2018,4,16,8,15,236.5,166.5,2.95,8.85,286.0,396.17,330.82
2018,4,16,8,30,105.0,188.0,3.1,9.0,248.0,295.76,245.09
2018,4,16,8,45,55.0,166.5,3.25,9.2,198.0,213.52,175.8
2018,4,16,9,0,5.0,145.0,3.4,9.4,148.0,136.15,109.34
2018,4,16,9,15,22.0,189.0,3.6,9.5,204.5,206.13,167.6
2018,4,16,9,30,39.0,233.0,3.8,9.6,261.0,268.57,218.44
2018,4,16,9,45,24.0,190.0,3.95,9.75,207.5,208.15,168.33
2018,4,16,10,0,9.0,147.0,4.1,9.9,154.0,141.6,112.97
2018,4,16,10,15,10.0,152.5,4.2,9.9,160.5,147.71,117.96
2018,4,16,10,30,11.0,158.0,4.3,9.9,167.0,153.77,122.83
2018,4,16,10,45,223.0,242.5,4.4,9.9,435.5,488.76,398.35
2018,4,16,11,0,435.0,327.0,4.5,9.9,704.0,803.57,638.58
2018,4,16,11,15,302.0,378.0,4.55,9.95,641.5,700.24,555.74
2018,4,16,11,30,169.0,429.0,4.6,10.0,579.0,598.64,475.05
2018,4,16,11,45,203.0,408.5,4.65,10.05,590.0,602.84,479.92
2018,4,16,12,0,237.0,388.0,4.7,10.1,601.0,617.3,491.87
2018,4,16,12,15,171.5,412.5,4.7,10.1,566.5,558.81,445.03
2018,4,16,12,30,106.0,437.0,4.7,10.1,532.0,504.57,401.38
2018,4,16,12,45,155.0,428.5,4.7,10.15,565.5,538.86,429.28
2018,4,16,13,0,204.0,420.0,4.7,10.2,599.0,559.38,446.08
2018,4,16,13,15,219.0,409.0,4.75,10.1,597.5,547.08,437.23
2018,4,16,13,30,234.0,398.0,4.8,10.0,596.0,533.03,427.0
2018,4,16,13,45,232.5,384.0,4.85,9.95,575.5,503.34,404.11
2018,4,16,14,0,231.0,370.0,4.9,9.9,555.0,473.45,380.82
2018,4,16,14,15,420.5,286.5,4.9,9.75,606.5,497.42,401.67
2018,4,16,14,30,610.0,203.0,4.9,9.6,658.0,498.54,402.1
2018,4,16,14,45,590.5,208.5,4.9,9.5,630.0,454.82,364.4
2018,4,16,15,0,571.0,214.0,4.9,9.4,602.0,410.98,326.01
2018,4,16,15,15,363.5,241.0,4.9,9.4,482.0,322.95,255.03
2018,4,16,15,30,156.0,268.0,4.9,9.4,362.0,259.92,207.11
2018,4,16,15,45,242.5,233.0,4.85,9.05,365.5,234.53,182.42
2018,4,16,16,0,329.0,198.0,4.8,8.7,369.0,202.44,151.44
2018,4,16,16,15,411.5,164.0,4.7,8.45,355.0,155.24,110.32
2018,4,16,16,30,494.0,130.0,4.6,8.2,341.0,102.47,74.37
2018,4,16,16,45,535.5,105.0,4.5,8.0,306.0,74.47,62.12
2018,4,16,17,0,577.0,80.0,4.4,7.8,271.0,57.76,47.2
2018,4,16,17,15,553.5,69.5,4.1,7.5,226.0,51.64,41.73
2018,4,16,17,30,530.0,59.0,3.8,7.2,181.0,45.12,35.73
2018,4,16,17,45,457.5,49.5,3.45,6.85,135.0,38.93,29.82
2018,4,16,18,0,385.0,40.0,3.1,6.5,89.0,32.53,23.42
2018,4,16,18,15,247.0,27.5,2.95,6.35,53.5,22.9,12.25
2018,4,16,18,30,109.0,15.0,2.8,6.2,18.0,13.64,0.0
2018,4,16,18,45,54.5,7.5,2.6,6.0,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.6,5.1,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.7,5.4,6.0,5.46,0.0
2018,4,17,5,45,169.5,20.5,1.75,5.7,34.5,94.24,0.0
2018,4,17,6,0,304.0,35.0,1.8,6.0,63.0,187.11,143.13
2018,4,17,6,15,417.0,44.5,1.85,6.35,110.5,270.6,222.67
2018,4,17,6,30,530.0,54.0,1.9,6.7,158.0,365.62,307.12
2018,4,17,6,45,599.5,61.0,1.9,7.05,212.5,443.74,374.86
2018,4,17,7,0,669.0,68.0,1.9,7.4,267.0,527.6,444.23
2018,4,17,7,15,715.5,72.5,1.85,7.85,323.0,597.89,499.4
2018,4,17,7,30,762.0,77.0,1.8,8.3,379.0,667.05,550.09
2018,4,17,7,45,794.5,81.0,1.8,8.75,434.5,730.29,594.12
2018,4,17,8,0,827.0,85.0,1.8,9.2,490.0,793.54,636.82
2018,4,17,8,15,850.5,87.5,1.8,9.7,542.5,846.89,671.11
2018,4,17,8,30,874.0,90.0,1.8,10.2,595.0,898.75,703.64
2018,4,17,8,45,891.0,92.5,1.85,10.7,643.0,933.97,724.65
2018,4,17,9,0,908.0,95.0,1.9,11.2,691.0,975.12,749.71
2018,4,17,9,15,921.5,96.5,1.85,11.6,734.0,1008.96,768.41
2018,4,17,9,30,935.0,98.0,1.8,12.0,777.0,1039.6,784.82
2018,4,17,9,45,946.0,99.0,1.8,12.45,814.5,1063.75,797.47
2018,4,17,10,0,957.0,100.0,1.8,12.9,852.0,1084.2,807.79
2018,4,17,10,15,963.0,101.5,1.8,13.2,881.5,1096.28,813.23
2018,4,17,10,30,969.0,103.0,1.8,13.5,911.0,1104.28,816.28
2018,4,17,10,45,972.5,104.0,1.75,13.8,932.5,1105.05,814.08
2018,4,17,11,0,976.0,105.0,1.7,14.1,954.0,1101.67,809.46
2018,4,17,11,15,978.0,106.5,1.75,14.3,968.0,1093.14,803.75
2018,4,17,11,30,980.0,108.0,1.8,14.5,982.0,1080.49,795.56
2018,4,17,11,45,979.0,109.5,1.8,14.7,987.0,1060.87,782.27
2018,4,17,12,0,978.0,111.0,1.8,14.9,992.0,1037.37,766.64
2018,4,17,12,15,946.0,126.0,1.85,15.0,976.5,994.96,739.71
2018,4,17,12,30,914.0,141.0,1.9,15.1,961.0,950.14,711.1
2018,4,17,12,45,774.5,204.0,1.95,15.25,893.0,870.32,658.3
2018,4,17,13,0,635.0,267.0,2.0,15.4,825.0,781.53,594.95
2018,4,17,13,15,483.5,315.5,2.05,15.4,735.5,676.32,518.62
2018,4,17,13,30,332.0,364.0,2.1,15.4,646.0,577.45,445.1
2018,4,17,13,45,434.5,316.5,2.15,15.4,673.5,587.18,454.6
2018,4,17,14,0,537.0,269.0,2.2,15.4,701.0,582.97,452.31
2018,4,17,14,15,505.5,267.5,2.25,15.3,661.0,529.79,411.74
2018,4,17,14,30,474.0,266.0,2.3,15.2,621.0,478.8,372.29
2018,4,17,14,45,561.5,226.5,2.35,15.1,625.5,454.66,352.15
2018,4,17,15,0,649.0,187.0,2.4,15.0,630.0,420.98,322.48
2018,4,17,15,15,695.0,161.0,2.4,15.0,607.0,372.17,279.3
2018,4,17,15,30,741.0,135.0,2.4,15.0,584.0,317.44,229.72
2018,4,17,15,45,780.0,114.5,2.55,14.6,552.5,259.73,177.31
2018,4,17,16,0,819.0,94.0,2.7,14.2,521.0,201.77,125.72
2018,4,17,16,15,784.5,91.0,2.75,13.75,465.5,141.14,81.13
2018,4,17,16,30,750.0,88.0,2.8,13.3,410.0,78.95,48.66
2018,4,17,16,45,705.0,83.5,2.9,12.9,354.5,58.77,47.0
2018,4,17,17,0,660.0,79.0,3.0,12.5,299.0,57.34,45.96
2018,4,17,17,15,598.0,72.5,2.8,11.8,244.5,54.2,43.34
2018,4,17,17,30,536.0,66.0,2.6,11.1,190.0,51.03,40.51
2018,4,17,17,45,439.5,55.5,2.4,10.35,140.0,44.12,34.08
2018,4,17,18,0,343.0,45.0,2.2,9.6,90.0,37.01,27.13
2018,4,17,18,15,212.5,30.5,2.1,9.15,54.0,24.01,13.37
2018,4,17,18,30,82.0,16.0,2.0,8.7,18.0,14.55,0.0
2018,4,17,18,45,41.0,8.0,1.9,8.3,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.65,6.35,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.6,6.6,2.0,1.82,0.0
2018,4,18,5,45,0.0,8.5,0.55,6.85,8.5,7.47,0.0
2018,4,18,6,0,0.0,15.0,0.5,7.1,15.0,13.19,5.29
2018,4,18,6,15,0.0,23.0,0.5,7.55,23.0,20.24,11.91
2018,4,18,6,30,0.0,31.0,0.5,8.0,31.0,27.3,18.32
2018,4,18,6,45,6.5,54.0,0.5,8.4,56.0,51.55,39.73
2018,4,18,7,0,13.0,77.0,0.5,8.8,81.0,78.36,63.05
2018,4,18,7,15,14.5,99.5,0.6,9.25,104.5,101.9,82.95
2018,4,18,7,30,16.0,122.0,0.7,9.7,128.0,125.49,102.49
2018,4,18,7,45,30.0,158.5,0.75,10.15,172.5,184.7,151.51
2018,4,18,8,0,44.0,195.0,0.8,10.6,217.0,236.75,193.2
2018,4,18,8,15,67.0,224.5,0.85,10.85,261.5,288.96,234.55
2018,4,18,8,30,90.0,254.0,0.9,11.1,306.0,342.37,275.93
2018,4,18,8,45,75.5,264.5,0.95,11.3,310.5,340.34,272.59
2018,4,18,9,0,61.0,275.0,1.0,11.5,315.0,337.44,269.02
2018,4,18,9,15,172.5,296.5,0.95,11.75,420.0,484.88,383.37
2018,4,18,9,30,284.0,318.0,0.9,12.0,525.0,636.87,493.55
2018,4,18,9,45,468.5,276.0,0.9,12.25,637.0,793.4,604.38
2018,4,18,10,0,653.0,234.0,0.9,12.5,749.0,942.22,704.35
2018,4,18,10,15,564.5,276.0,1.05,12.8,732.5,893.5,668.52
2018,4,18,10,30,476.0,318.0,1.2,13.1,716.0,846.01,635.49
2018,4,18,10,45,407.0,360.0,1.35,13.35,706.5,814.33,612.95
2018,4,18,11,0,338.0,402.0,1.5,13.6,697.0,768.05,579.99
2018,4,18,11,15,397.0,391.5,1.7,13.85,743.0,807.52,610.19
2018,4,18,11,30,456.0,381.0,1.9,14.1,789.0,855.81,644.95
2018,4,18,11,45,340.0,412.0,2.15,14.35,717.0,749.99,569.77
2018,4,18,12,0,224.0,443.0,2.4,14.6,645.0,646.51,494.88
2018,4,18,12,15,180.0,448.0,2.6,14.65,610.0,600.05,461.42
2018,4,18,12,30,136.0,453.0,2.8,14.7,575.0,555.06,428.06
2018,4,18,12,45,172.0,447.0,2.95,14.75,599.5,569.51,440.33
2018,4,18,13,0,208.0,441.0,3.1,14.8,624.0,580.83,449.82
2018,4,18,13,15,145.5,422.5,3.2,14.7,549.5,501.66,390.17
2018,4,18,13,30,83.0,404.0,3.3,14.6,475.0,423.54,330.74
2018,4,18,13,45,66.5,380.0,3.4,14.55,435.5,383.2,300.33
2018,4,18,14,0,50.0,356.0,3.5,14.5,396.0,344.89,271.04
2018,4,18,14,15,50.0,338.0,3.6,14.35,377.0,323.28,254.82
2018,4,18,14,30,50.0,320.0,3.7,14.2,358.0,301.9,238.55
2018,4,18,14,45,57.5,307.0,3.75,14.0,348.5,288.25,228.2
2018,4,18,15,0,65.0,294.0,3.8,13.8,339.0,273.7,216.88
2018,4,18,15,15,80.0,281.0,3.8,13.8,332.5,260.77,206.28
2018,4,18,15,30,95.0,268.0,3.8,13.8,326.0,245.85,193.73
2018,4,18,15,45,80.0,242.5,3.9,13.25,288.5,213.42,168.3
2018,4,18,16,0,65.0,217.0,4.0,12.7,251.0,183.33,144.92
2018,4,18,16,15,72.5,191.5,3.95,12.25,226.0,157.77,124.53
2018,4,18,16,30,80.0,166.0,3.9,11.8,201.0,131.79,105.1
2018,4,18,16,45,183.0,143.5,3.85,11.4,209.0,108.67,91.64
2018,4,18,17,0,286.0,121.0,3.8,11.0,217.0,89.56,75.06
2018,4,18,17,15,257.5,102.5,3.45,10.35,177.5,77.19,64.26
2018,4,18,17,30,229.0,84.0,3.1,9.7,138.0,64.34,52.75
2018,4,18,17,45,175.5,65.5,2.8,9.05,100.5,50.95,40.42
2018,4,18,18,0,122.0,47.0,2.5,8.4,63.0,37.16,27.44
2018,4,18,18,15,73.0,29.5,2.3,7.9,38.0,23.73,13.58
2018,4,18,18,30,24.0,12.0,2.1,7.4,13.0,10.91,0.0
2018,4,18,18,45,12.0,6.0,1.95,6.9,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,19,5,15,42.5,5.0,2.15,4.95,5.0,0.0,0.0
2018,4,19,5,30,85.0,10.0,2.2,5.1,10.0,34.44,0.0
2018,4,19,5,45,247.5,21.0,2.25,5.2,42.0,124.02,22.14
2018,4,19,6,0,410.0,32.0,2.3,5.3,74.0,229.75,180.15
2018,4,19,6,15,513.5,39.5,2.35,5.65,123.5,311.53,258.1
2018,4,19,6,30,617.0,47.0,2.4,6.0,173.0,400.28,337.98
2018,4,19,6,45,677.5,52.5,2.45,6.35,228.0,476.27,404.42
2018,4,19,7,0,738.0,58.0,2.5,6.7,283.0,556.74,471.5
2018,4,19,7,15,776.0,62.0,2.65,7.3,339.0,624.04,525.06
2018,4,19,7,30,814.0,66.0,2.8,7.9,395.0,692.63,575.82
2018,4,19,7,45,840.5,69.5,2.95,8.5,449.5,752.57,618.48
2018,4,19,8,0,867.0,73.0,3.1,9.1,504.0,804.7,654.34
2018,4,19,8,15,885.0,75.5,3.25,9.75,555.0,854.21,687.52
2018,4,19,8,30,903.0,78.0,3.4,10.4,606.0,901.85,718.81
2018,4,19,8,45,916.0,81.0,3.55,11.0,653.0,943.31,745.4
2018,4,19,9,0,929.0,84.0,3.7,11.6,700.0,981.95,769.79
2018,4,19,9,15,937.5,86.5,3.85,12.0,741.5,1012.6,788.99
2018,4,19,9,30,946.0,89.0,4.0,12.4,783.0,1039.77,805.82
2018,4,19,9,45,949.5,93.0,4.1,12.75,817.5,1060.02,817.7
2018,4,19,10,0,953.0,97.0,4.2,13.1,852.0,1076.29,826.98
2018,4,19,10,15,961.0,97.5,4.3,13.3,882.0,1089.16,834.61
2018,4,19,10,30,969.0,98.0,4.4,13.5,912.0,1098.02,840.0
2018,4,19,10,45,908.0,124.0,4.5,13.7,901.5,1060.1,813.53
2018,4,19,11,0,847.0,150.0,4.6,13.9,891.0,1029.59,792.43
2018,4,19,11,15,831.5,150.5,4.65,14.05,887.0,1002.94,773.6
2018,4,19,11,30,816.0,151.0,4.7,14.2,883.0,973.12,752.53
2018,4,19,11,45,887.0,132.0,4.7,14.3,932.0,993.55,766.53
2018,4,19,12,0,958.0,113.0,4.7,14.4,981.0,1019.24,783.88
2018,4,19,12,15,969.0,108.0,4.75,14.45,984.0,997.03,768.53
2018,4,19,12,30,980.0,103.0,4.8,14.5,987.0,970.71,750.66
2018,4,19,12,45,973.5,104.5,4.85,14.55,974.0,931.73,723.79
2018,4,19,13,0,967.0,106.0,4.9,14.6,961.0,889.82,694.72
2018,4,19,13,15,963.0,105.0,4.95,14.6,941.5,844.81,663.29
2018,4,19,13,30,959.0,104.0,5.0,14.6,922.0,797.16,629.62
2018,4,19,13,45,954.5,102.0,5.05,14.55,895.5,745.82,591.54
2018,4,19,14,0,950.0,100.0,5.1,14.5,869.0,692.32,549.84
2018,4,19,14,15,942.0,98.5,5.05,14.4,835.0,635.32,504.01
2018,4,19,14,30,934.0,97.0,5.0,14.3,801.0,576.99,455.84
2018,4,19,14,45,923.0,95.0,5.0,14.2,760.5,515.74,404.08
2018,4,19,15,0,912.0,93.0,5.0,14.1,720.0,454.03,350.33
2018,4,19,15,15,897.5,91.0,5.0,14.1,674.0,390.9,293.92
2018,4,19,15,30,883.0,89.0,5.0,14.1,628.0,328.24,236.91
2018,4,19,15,45,862.0,86.5,4.85,13.75,577.5,259.11,175.24
2018,4,19,16,0,841.0,84.0,4.7,13.4,527.0,196.73,121.43
2018,4,19,16,15,812.0,80.5,4.5,13.1,472.5,135.01,75.24
2018,4,19,16,30,783.0,77.0,4.3,12.8,418.0,76.81,46.37
2018,4,19,16,45,742.5,74.0,4.1,12.55,363.0,56.89,45.37
2018,4,19,17,0,702.0,71.0,3.9,12.3,308.0,51.19,40.47
2018,4,19,17,15,643.0,65.0,3.5,11.65,253.0,48.13,37.89
2018,4,19,17,30,584.0,59.0,3.1,11.0,198.0,45.0,35.12
2018,4,19,17,45,490.5,51.0,2.65,10.4,147.5,40.0,30.42
2018,4,19,18,0,397.0,43.0,2.2,9.8,97.0,34.94,25.38
2018,4,19,18,15,258.5,30.5,2.05,9.35,59.5,25.41,15.15
2018,4,19,18,30,120.0,18.0,1.9,8.9,22.0,16.37,0.0
2018,4,19,18,45,60.0,9.0,1.8,8.4,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,5.0,1.3,7.2,5.0,0.0,0.0
2018,4,20,5,30,54.0,10.0,1.4,7.6,10.0,25.25,0.0
2018,4,20,5,45,182.5,24.0,1.45,7.95,40.5,106.06,34.83
2018,4,20,6,0,311.0,38.0,1.5,8.3,71.0,194.17,151.39
2018,4,20,6,15,415.0,48.0,1.6,8.75,118.5,274.55,224.98
2018,4,20,6,30,519.0,58.0,1.7,9.2,166.0,365.58,304.65
2018,4,20,6,45,586.5,64.5,1.75,9.7,219.5,441.54,369.31
2018,4,20,7,0,654.0,71.0,1.8,10.2,273.0,522.93,435.54
2018,4,20,7,15,700.0,75.5,1.85,10.8,328.5,592.11,489.27
2018,4,20,7,30,746.0,80.0,1.9,11.4,384.0,660.07,538.95
2018,4,20,7,45,780.0,83.0,2.0,12.05,439.0,722.47,582.35
2018,4,20,8,0,814.0,86.0,2.1,12.7,494.0,784.98,624.69
2018,4,20,8,15,837.5,88.5,2.2,13.4,545.5,837.64,658.87
2018,4,20,8,30,861.0,91.0,2.3,14.1,597.0,888.85,691.45
2018,4,20,8,45,879.0,92.5,2.45,14.85,644.5,923.21,712.19
2018,4,20,9,0,897.0,94.0,2.6,15.6,692.0,963.61,737.04
2018,4,20,9,15,912.5,94.5,2.75,16.1,735.0,997.77,758.06
2018,4,20,9,30,928.0,95.0,2.9,16.6,778.0,1028.87,777.0
2018,4,20,9,45,941.0,94.0,3.0,17.15,815.0,1052.46,790.28
2018,4,20,10,0,954.0,93.0,3.1,17.7,852.0,1072.48,801.29
2018,4,20,10,15,959.5,94.5,3.15,18.05,880.5,1083.93,806.9
2018,4,20,10,30,965.0,96.0,3.2,18.4,909.0,1091.33,810.05
2018,4,20,10,45,969.0,96.5,3.3,18.7,930.0,1092.01,809.58
2018,4,20,11,0,973.0,97.0,3.4,19.0,951.0,1088.57,806.61
2018,4,20,11,15,975.5,97.5,3.45,19.25,964.5,1079.51,799.82
2018,4,20,11,30,978.0,98.0,3.5,19.5,978.0,1066.36,790.52
2018,4,20,11,45,978.5,98.0,3.5,19.7,983.0,1046.74,776.83
2018,4,20,12,0,979.0,98.0,3.5,19.9,988.0,1023.26,760.73
2018,4,20,12,15,978.0,97.5,3.55,20.0,984.5,994.15,741.61
2018,4,20,12,30,977.0,97.0,3.6,20.1,981.0,961.49,720.09
2018,4,20,12,45,974.5,97.0,3.65,20.25,969.5,924.64,695.51
2018,4,20,13,0,972.0,97.0,3.7,20.4,958.0,884.63,668.63
2018,4,20,13,15,968.0,96.0,3.75,20.35,938.5,839.54,638.52
2018,4,20,13,30,964.0,95.0,3.8,20.3,919.0,791.8,606.23
2018,4,20,13,45,958.0,94.5,3.85,20.3,892.5,740.72,569.87
2018,4,20,14,0,952.0,94.0,3.9,20.3,866.0,687.59,529.83
2018,4,20,14,15,943.5,92.5,3.9,20.2,832.0,630.31,485.63
2018,4,20,14,30,935.0,91.0,3.9,20.1,798.0,571.76,439.09
2018,4,20,14,45,924.0,89.5,3.9,19.95,757.5,511.03,389.46
2018,4,20,15,0,913.0,88.0,3.9,19.8,717.0,449.81,337.81
2018,4,20,15,15,898.5,86.0,3.9,19.8,671.5,386.77,283.11
2018,4,20,15,30,884.0,84.0,3.9,19.8,626.0,324.21,227.76
2018,4,20,15,45,864.5,81.5,3.8,19.3,576.0,260.88,172.37
2018,4,20,16,0,845.0,79.0,3.7,18.8,526.0,193.18,115.65
2018,4,20,16,15,819.0,75.5,3.5,18.3,472.5,131.62,70.57
2018,4,20,16,30,793.0,72.0,3.3,17.8,419.0,73.17,42.18
2018,4,20,16,45,756.5,68.5,3.15,17.35,364.5,52.49,40.63
2018,4,20,17,0,720.0,65.0,3.0,16.9,310.0,51.12,39.65
2018,4,20,17,15,666.5,59.5,2.65,16.0,255.5,47.95,37.06
2018,4,20,17,30,613.0,54.0,2.3,15.1,201.0,40.9,30.89
2018,4,20,17,45,529.5,46.5,1.95,14.2,151.0,36.13,26.53
2018,4,20,18,0,446.0,39.0,1.6,13.3,101.0,31.27,21.84
2018,4,20,18,15,306.5,28.0,1.55,12.75,62.0,22.97,13.16
2018,4,20,18,30,167.0,17.0,1.5,12.2,23.0,15.46,0.0
2018,4,20,18,45,83.5,8.5,1.45,11.6,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,5.0,1.05,7.2,5.5,0.0,0.0
2018,4,21,5,30,73.0,10.0,1.0,7.8,11.0,31.0,0.0
2018,4,21,5,45,211.5,22.5,1.0,8.4,42.5,115.44,51.2
2018,4,21,6,0,350.0,35.0,1.0,9.0,74.0,208.47,162.73
2018,4,21,6,15,447.5,44.0,1.05,9.65,121.5,286.17,233.14
2018,4,21,6,30,545.0,53.0,1.1,10.3,169.0,374.11,309.02
2018,4,21,6,45,607.0,59.5,1.1,10.95,222.5,447.87,370.39
2018,4,21,7,0,669.0,66.0,1.1,11.6,276.0,526.64,432.69
2018,4,21,7,15,711.0,70.5,1.1,12.4,330.5,590.51,480.52
2018,4,21,7,30,753.0,75.0,1.1,13.2,385.0,659.7,528.68
2018,4,21,7,45,783.5,78.5,1.1,14.0,439.0,720.08,568.18
2018,4,21,8,0,814.0,82.0,1.1,14.8,493.0,780.35,606.32
2018,4,21,8,15,835.0,85.0,1.2,15.65,543.5,831.38,638.17
2018,4,21,8,30,856.0,88.0,1.3,16.5,594.0,872.51,662.79
2018,4,21,8,45,872.0,90.0,1.35,17.4,640.5,913.85,686.47
2018,4,21,9,0,888.0,92.0,1.4,18.3,687.0,952.73,708.13
2018,4,21,9,15,902.0,93.0,1.45,18.9,729.0,985.77,726.56
2018,4,21,9,30,916.0,94.0,1.5,19.5,771.0,1015.73,742.96
2018,4,21,9,45,927.5,94.0,1.5,20.1,807.5,1038.74,754.09
2018,4,21,10,0,939.0,94.0,1.5,20.7,844.0,1058.18,763.03
2018,4,21,10,15,945.5,95.0,1.5,21.1,872.5,1069.92,767.84
2018,4,21,10,30,952.0,96.0,1.5,21.5,901.0,1077.69,770.39
2018,4,21,10,45,956.0,96.5,1.5,21.9,921.5,1078.35,768.72
2018,4,21,11,0,960.0,97.0,1.5,22.3,942.0,1074.95,764.78
2018,4,21,11,15,962.0,98.0,1.45,22.55,955.5,1066.01,757.22
2018,4,21,11,30,964.0,99.0,1.4,22.8,969.0,1053.04,747.39
2018,4,21,11,45,965.0,99.0,1.4,23.1,974.5,1034.13,734.78
2018,4,21,12,0,966.0,99.0,1.4,23.4,980.0,1011.38,719.96
2018,4,21,12,15,965.5,99.0,1.35,23.55,977.0,983.55,701.68
2018,4,21,12,30,965.0,99.0,1.3,23.7,974.0,952.17,681.27
2018,4,21,12,45,963.0,98.0,1.25,23.8,962.5,915.17,657.46
2018,4,21,13,0,961.0,97.0,1.2,23.9,951.0,875.04,631.64
2018,4,21,13,15,956.5,96.5,1.15,23.95,931.5,830.5,602.98
2018,4,21,13,30,952.0,96.0,1.1,24.0,912.0,783.39,572.44
2018,4,21,13,45,945.5,95.0,1.05,24.0,885.0,732.09,537.77
2018,4,21,14,0,939.0,94.0,1.0,24.0,858.0,678.85,499.84
2018,4,21,14,15,917.5,99.5,1.1,23.9,821.0,621.0,459.03
2018,4,21,14,30,896.0,105.0,1.2,23.8,784.0,563.08,416.47
2018,4,21,14,45,863.5,111.5,1.25,23.7,738.5,501.13,369.07
2018,4,21,15,0,831.0,118.0,1.3,23.6,693.0,438.31,319.5
2018,4,21,15,15,848.0,102.5,1.3,23.6,656.0,378.59,269.67
2018,4,21,15,30,865.0,87.0,1.3,23.6,619.0,320.99,219.69
2018,4,21,15,45,847.5,83.5,1.55,23.1,570.0,258.52,167.23
2018,4,21,16,0,830.0,80.0,1.8,22.6,521.0,191.44,112.65
2018,4,21,16,15,803.0,77.5,1.8,22.05,468.5,131.59,69.91
2018,4,21,16,30,776.0,75.0,1.8,21.5,416.0,74.96,43.19
2018,4,21,16,45,739.0,70.5,1.8,20.95,361.5,53.87,41.2
2018,4,21,17,0,702.0,66.0,1.8,20.4,307.0,51.75,39.61
2018,4,21,17,15,648.5,61.0,1.7,19.35,253.5,44.83,33.81
2018,4,21,17,30,595.0,56.0,1.6,18.3,200.0,42.37,31.77
2018,4,21,17,45,513.0,48.0,1.5,17.25,150.5,37.26,27.19
2018,4,21,18,0,431.0,40.0,1.4,16.2,101.0,32.02,22.24
2018,4,21,18,15,296.0,28.5,1.4,15.6,62.5,23.3,13.44
2018,4,21,18,30,161.0,17.0,1.4,15.0,24.0,15.46,0.0
2018,4,21,18,45,80.5,8.5,1.35,14.45,12.0,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,15,44.5,5.5,0.6,12.95,6.0,0.0,0.0
2018,4,22,5,30,89.0,11.0,0.6,13.3,12.0,36.78,0.0
2018,4,22,5,45,242.0,23.0,0.6,13.65,46.0,128.27,66.12
2018,4,22,6,0,395.0,35.0,0.6,14.0,80.0,227.61,174.64
2018,4,22,6,15,491.0,42.5,0.7,14.45,128.5,305.42,243.59
2018,4,22,6,30,587.0,50.0,0.8,14.9,177.0,393.13,317.73
2018,4,22,6,45,647.0,55.5,0.85,15.35,231.0,463.38,375.3
2018,4,22,7,0,707.0,61.0,0.9,15.8,285.0,541.96,436.47
2018,4,22,7,15,746.5,65.0,0.95,16.45,340.0,608.69,485.67
2018,4,22,7,30,786.0,69.0,1.0,17.1,395.0,676.9,532.16
2018,4,22,7,45,814.5,72.5,1.05,17.7,449.5,737.01,571.42
2018,4,22,8,0,843.0,76.0,1.1,18.3,504.0,796.78,609.4
2018,4,22,8,15,864.0,79.0,1.15,19.0,556.0,841.1,635.74
2018,4,22,8,30,885.0,82.0,1.2,19.7,608.0,891.04,665.49
2018,4,22,8,45,900.5,83.5,1.25,20.4,655.0,932.19,688.86
2018,4,22,9,0,916.0,85.0,1.3,21.1,702.0,970.76,710.34
2018,4,22,9,15,928.0,87.0,1.3,21.5,744.5,1003.67,728.01
2018,4,22,9,30,940.0,89.0,1.3,21.9,787.0,1033.3,743.54
2018,4,22,9,45,950.5,90.0,1.35,22.3,824.0,1056.79,756.1
2018,4,22,10,0,961.0,91.0,1.4,22.7,861.0,1076.57,766.48
2018,4,22,10,15,967.5,92.5,1.4,23.0,890.5,1088.98,771.85
2018,4,22,10,30,974.0,94.0,1.4,23.3,920.0,1097.32,774.93
2018,4,22,10,45,978.0,95.0,1.45,23.55,941.5,1098.44,774.87
2018,4,22,11,0,982.0,96.0,1.5,23.8,963.0,1095.4,772.5
2018,4,22,11,15,984.0,96.5,1.55,23.95,976.5,1085.67,766.51
2018,4,22,11,30,986.0,97.0,1.6,24.1,990.0,1071.85,758.17
2018,4,22,11,45,986.0,98.0,1.6,24.25,995.0,1052.57,745.81
2018,4,22,12,0,986.0,99.0,1.6,24.4,1000.0,1029.41,731.17
2018,4,22,12,15,984.0,100.0,1.7,24.45,997.0,1000.65,714.81
2018,4,22,12,30,982.0,101.0,1.8,24.5,994.0,968.35,696.04
2018,4,22,12,45,978.0,101.5,1.85,24.55,982.0,930.49,672.89
2018,4,22,13,0,974.0,102.0,1.9,24.6,970.0,889.56,647.54
2018,4,22,13,15,969.0,102.0,1.95,24.5,950.5,844.53,619.56
2018,4,22,13,30,964.0,102.0,2.0,24.4,931.0,796.92,589.44
2018,4,22,13,45,957.0,101.5,2.05,24.35,903.5,745.13,554.49
2018,4,22,14,0,950.0,101.0,2.1,24.3,876.0,691.4,516.19
2018,4,22,14,15,936.5,101.5,2.15,24.1,840.0,633.12,473.64
2018,4,22,14,30,923.0,102.0,2.2,23.9,804.0,574.05,428.99
2018,4,22,14,45,916.5,99.0,2.25,23.75,765.5,514.76,382.42
2018,4,22,15,0,910.0,96.0,2.3,23.6,727.0,454.54,333.34
2018,4,22,15,15,895.5,93.5,2.3,23.6,681.0,391.26,280.17
2018,4,22,15,30,881.0,91.0,2.3,23.6,635.0,328.49,226.26
2018,4,22,15,45,860.0,88.5,2.3,23.0,584.0,259.57,168.19
2018,4,22,16,0,839.0,86.0,2.3,22.4,533.0,197.51,117.3
2018,4,22,16,15,814.5,82.0,2.2,21.85,480.0,136.14,73.21
2018,4,22,16,30,790.0,78.0,2.1,21.3,427.0,77.73,45.2
2018,4,22,16,45,754.0,73.5,2.05,20.8,372.0,56.28,43.3
2018,4,22,17,0,718.0,69.0,2.0,20.3,317.0,54.26,41.8
2018,4,22,17,15,634.0,66.0,1.8,19.25,257.5,48.57,37.1
2018,4,22,17,30,550.0,63.0,1.6,18.2,198.0,47.87,36.62
2018,4,22,17,45,453.0,53.0,1.45,17.2,146.0,41.26,30.73
2018,4,22,18,0,356.0,43.0,1.3,16.2,94.0,34.43,24.37
2018,4,22,18,15,254.0,31.0,1.25,15.55,60.0,25.47,15.4
2018,4,22,18,30,152.0,19.0,1.2,14.9,26.0,15.09,0.0
2018,4,22,18,45,76.0,9.5,1.2,14.3,13.0,8.64,0.0
2018,4,22,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,5,15,41.5,6.5,0.7,11.25,7.5,0.0,0.0
2018,4,23,5,30,83.0,13.0,0.7,11.7,15.0,36.87,0.0
2018,4,23,5,45,218.0,26.5,0.7,12.15,48.5,123.79,71.43
2018,4,23,6,0,353.0,40.0,0.7,12.6,82.0,214.96,166.79
2018,4,23,6,15,449.0,50.0,0.85,13.25,131.0,293.95,236.43
2018,4,23,6,30,545.0,60.0,1.0,13.9,180.0,382.74,311.62
2018,4,23,6,45,605.0,67.0,1.1,14.55,233.5,456.27,371.9
2018,4,23,7,0,665.0,74.0,1.2,15.2,287.0,534.45,433.16
2018,4,23,7,15,705.0,79.5,1.3,15.95,342.0,601.23,483.06
2018,4,23,7,30,745.0,85.0,1.4,16.7,397.0,669.69,531.44
2018,4,23,7,45,773.0,89.5,1.5,17.4,450.5,725.27,568.34
2018,4,23,8,0,801.0,94.0,1.6,18.1,504.0,784.25,606.82
2018,4,23,8,15,821.5,98.5,1.65,18.7,555.0,836.1,639.15
2018,4,23,8,30,842.0,103.0,1.7,19.3,606.0,886.31,669.77
2018,4,23,8,45,856.5,106.5,1.8,19.85,652.5,927.88,694.84
2018,4,23,9,0,871.0,110.0,1.9,20.4,699.0,966.84,718.01
2018,4,23,9,15,887.5,110.0,1.9,20.75,741.5,990.82,730.56
2018,4,23,9,30,904.0,110.0,1.9,21.1,784.0,1021.54,747.6
2018,4,23,9,45,919.5,108.5,1.9,21.45,821.5,1046.42,760.73
2018,4,23,10,0,935.0,107.0,1.9,21.8,859.0,1067.86,771.74
2018,4,23,10,15,917.5,121.5,1.9,22.1,880.5,1069.56,770.56
2018,4,23,10,30,900.0,136.0,1.9,22.4,902.0,1066.57,766.84
2018,4,23,10,45,925.0,125.5,1.9,22.65,929.5,1076.62,771.64
2018,4,23,11,0,950.0,115.0,1.9,22.9,957.0,1082.65,773.9
2018,4,23,11,15,951.5,116.0,1.85,23.05,969.5,1072.95,766.11
2018,4,23,11,30,953.0,117.0,1.8,23.2,982.0,1059.29,756.19
2018,4,23,11,45,953.5,117.5,1.75,23.3,987.0,1040.28,743.24
2018,4,23,12,0,954.0,118.0,1.7,23.4,992.0,1017.51,728.1
2018,4,23,12,15,953.0,117.5,1.7,23.45,988.5,988.75,710.13
2018,4,23,12,30,952.0,117.0,1.7,23.5,985.0,956.58,690.02
2018,4,23,12,45,930.0,128.5,1.7,23.55,968.0,914.51,663.47
2018,4,23,13,0,908.0,140.0,1.7,23.6,951.0,870.38,635.45
2018,4,23,13,15,923.5,127.5,1.75,23.55,937.5,832.18,611.84
2018,4,23,13,30,939.0,115.0,1.8,23.5,924.0,789.95,585.15
2018,4,23,13,45,934.0,113.0,1.8,23.45,897.5,739.23,550.12
2018,4,23,14,0,929.0,111.0,1.8,23.4,871.0,686.47,512.32
2018,4,23,14,15,901.0,117.5,1.9,23.2,830.5,625.99,468.58
2018,4,23,14,30,873.0,124.0,2.0,23.0,790.0,565.18,423.06
2018,4,23,14,45,851.0,124.5,2.05,22.85,746.0,503.4,374.99
2018,4,23,15,0,829.0,125.0,2.1,22.7,702.0,442.57,325.99
2018,4,23,15,15,823.0,116.5,2.1,22.7,658.0,381.0,274.46
2018,4,23,15,30,817.0,108.0,2.1,22.7,614.0,319.23,221.55
2018,4,23,15,45,812.5,99.0,2.25,22.0,568.5,257.41,168.87
2018,4,23,16,0,808.0,90.0,2.4,21.3,523.0,195.69,117.7
2018,4,23,16,15,785.5,85.5,2.4,20.7,471.5,136.12,74.68
2018,4,23,16,30,763.0,81.0,2.4,20.1,420.0,79.28,47.1
2018,4,23,16,45,727.5,76.5,2.45,19.5,366.5,58.41,45.38
2018,4,23,17,0,692.0,72.0,2.5,18.9,313.0,51.5,39.63
