Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,0,936.0,98.0,1.6,27.3,907.0,1031.86,726.7
2018,6,2,10,15,941.5,99.5,1.55,27.8,934.0,1042.43,729.88
2018,6,2,10,30,947.0,101.0,1.5,28.3,961.0,1049.2,730.86
2018,6,2,10,45,950.5,101.5,1.45,28.8,980.5,1049.13,727.82
2018,6,2,11,0,954.0,102.0,1.4,29.3,1000.0,1045.2,722.67
2018,6,2,11,15,956.5,102.5,1.35,29.65,1013.0,1036.47,715.22
2018,6,2,11,30,959.0,103.0,1.3,30.0,1026.0,1023.95,705.69
2018,6,2,11,45,960.0,103.5,1.3,30.35,1031.0,1006.3,694.08
2018,6,2,12,0,961.0,104.0,1.3,30.7,1036.0,985.1,680.45
2018,6,2,12,15,961.0,103.0,1.3,30.85,1033.0,958.17,663.97
2018,6,2,12,30,961.0,102.0,1.3,31.0,1030.0,928.0,645.54
2018,6,2,12,45,960.0,101.0,1.3,31.2,1019.5,893.86,624.5
2018,6,2,13,0,959.0,100.0,1.3,31.4,1009.0,856.75,601.54
2018,6,2,13,15,955.5,99.0,1.35,31.35,990.5,814.91,576.58
2018,6,2,13,30,952.0,98.0,1.4,31.3,972.0,770.58,549.67
2018,6,2,13,45,946.5,98.0,1.45,31.3,947.0,723.45,518.68
2018,6,2,14,0,941.0,98.0,1.5,31.3,922.0,674.37,484.94
2018,6,2,14,15,934.5,96.0,1.6,31.15,890.0,621.29,447.97
2018,6,2,14,30,928.0,94.0,1.7,31.0,858.0,566.83,408.54
2018,6,2,14,45,918.5,93.0,1.8,30.85,820.5,510.65,366.28
2018,6,2,15,0,909.0,92.0,1.9,30.7,783.0,453.87,321.9
2018,6,2,15,15,897.5,90.0,1.9,30.7,740.5,395.22,274.26
2018,6,2,15,30,886.0,88.0,1.9,30.7,698.0,336.72,225.63
2018,6,2,15,45,871.0,86.0,2.1,30.15,651.0,277.76,177.03
2018,6,2,16,0,856.0,84.0,2.3,29.6,604.0,219.83,130.12
2018,6,2,16,15,835.5,81.0,2.35,29.15,553.5,161.76,87.25
2018,6,2,16,30,815.0,78.0,2.4,28.7,503.0,97.96,49.21
2018,6,2,16,45,788.5,75.0,2.45,28.25,451.0,54.74,40.33
2018,6,2,17,0,762.0,72.0,2.5,27.8,399.0,53.87,39.88
2018,6,2,17,15,725.5,68.0,2.35,26.9,346.5,52.12,38.71
2018,6,2,17,30,689.0,64.0,2.2,26.0,294.0,50.31,37.45
2018,6,2,17,45,636.5,58.5,2.0,25.1,243.0,43.05,31.44
2018,6,2,18,0,584.0,53.0,1.8,24.2,192.0,40.04,28.93
2018,6,2,18,15,504.0,46.5,1.65,23.15,146.0,36.04,25.41
2018,6,2,18,30,424.0,40.0,1.5,22.1,100.0,31.99,21.61
2018,6,2,18,45,297.0,30.0,1.3,21.1,64.0,24.56,14.28
2018,6,2,19,0,170.0,20.0,1.1,20.1,28.0,16.87,0.0
2018,6,2,19,15,85.0,10.0,1.1,19.7,14.0,9.1,0.0
2018,6,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.5,0.5,18.35,8.0,0.0,0.0
2018,6,3,5,0,108.0,13.0,0.5,18.5,16.0,33.1,0.0
2018,6,3,5,15,248.0,24.0,0.55,19.05,48.5,100.21,54.44
2018,6,3,5,30,388.0,35.0,0.6,19.6,81.0,174.93,124.92
2018,6,3,5,45,479.0,42.0,0.6,20.1,126.0,239.77,180.73
2018,6,3,6,0,570.0,49.0,0.6,20.6,171.0,314.27,242.99
2018,6,3,6,15,628.0,54.5,0.65,21.15,222.0,380.31,297.29
2018,6,3,6,30,686.0,60.0,0.7,21.7,273.0,449.7,352.04
2018,6,3,6,45,725.0,63.5,0.75,22.3,325.5,512.09,399.32
2018,6,3,7,0,764.0,67.0,0.8,22.9,378.0,576.55,446.19
2018,6,3,7,15,792.5,70.5,0.9,23.65,431.0,635.56,487.56
2018,6,3,7,30,821.0,74.0,1.0,24.4,484.0,694.91,526.35
2018,6,3,7,45,842.0,76.5,1.05,25.2,535.0,741.37,554.44
2018,6,3,8,0,863.0,79.0,1.1,26.0,586.0,792.37,585.05
2018,6,3,8,15,879.0,81.0,1.2,26.55,634.0,837.32,612.2
2018,6,3,8,30,895.0,83.0,1.3,27.1,682.0,880.32,637.79
2018,6,3,8,45,907.5,84.5,1.4,27.6,726.0,917.4,659.44
2018,6,3,9,0,920.0,86.0,1.5,28.1,770.0,951.81,679.29
2018,6,3,9,15,925.5,89.5,1.6,28.45,808.0,978.95,694.9
2018,6,3,9,30,931.0,93.0,1.7,28.8,846.0,1002.67,708.44
2018,6,3,9,45,934.0,97.0,1.8,29.15,878.5,1020.94,718.66
2018,6,3,10,0,937.0,101.0,1.9,29.5,911.0,1035.46,726.67
2018,6,3,10,15,942.0,102.0,2.05,29.7,937.5,1045.0,732.8
2018,6,3,10,30,947.0,103.0,2.2,29.9,964.0,1050.76,736.69
2018,6,3,10,45,951.0,104.0,2.3,30.15,984.0,1051.7,736.97
2018,6,3,11,0,955.0,105.0,2.4,30.4,1004.0,1048.77,734.99
2018,6,3,11,15,957.0,105.0,2.55,30.45,1016.0,1039.04,730.01
2018,6,3,11,30,959.0,105.0,2.7,30.5,1028.0,1025.56,722.73
2018,6,3,11,45,959.5,105.5,2.85,30.6,1033.0,1007.47,712.38
2018,6,3,12,0,960.0,106.0,3.0,30.7,1038.0,985.84,699.75
2018,6,3,12,15,959.5,106.0,3.1,30.6,1035.0,959.45,684.18
2018,6,3,12,30,959.0,106.0,3.2,30.5,1032.0,929.83,666.42
2018,6,3,12,45,957.0,105.5,3.3,30.4,1021.5,895.4,645.38
2018,6,3,13,0,955.0,105.0,3.4,30.3,1011.0,858.07,622.22
2018,6,3,13,15,951.5,104.5,3.45,30.15,993.0,816.84,596.06
2018,6,3,13,30,948.0,104.0,3.5,30.0,975.0,773.12,567.92
2018,6,3,13,45,943.0,103.0,3.55,29.85,950.0,725.65,535.01
2018,6,3,14,0,938.0,102.0,3.6,29.7,925.0,676.21,499.48
2018,6,3,14,15,931.0,100.5,3.6,29.5,893.0,623.44,460.5
2018,6,3,14,30,924.0,99.0,3.6,29.3,861.0,569.34,419.34
2018,6,3,14,45,915.0,97.5,3.65,29.1,823.5,513.2,375.47
2018,6,3,15,0,906.0,96.0,3.7,28.9,786.0,456.42,329.65
2018,6,3,15,15,894.0,94.5,3.7,28.9,743.5,398.17,281.13
2018,6,3,15,30,882.0,93.0,3.7,28.9,701.0,340.09,231.77
2018,6,3,15,45,867.5,90.0,3.7,28.3,654.0,280.7,181.75
2018,6,3,16,0,853.0,87.0,3.7,27.7,607.0,222.3,133.64
2018,6,3,16,15,833.5,84.5,3.65,27.25,557.0,157.37,84.69
2018,6,3,16,30,814.0,82.0,3.6,26.8,507.0,101.67,52.34
2018,6,3,16,45,788.0,78.0,3.6,26.4,455.0,56.89,42.47
2018,6,3,17,0,762.0,74.0,3.6,26.0,403.0,55.35,41.44
2018,6,3,17,15,726.5,70.0,3.5,25.25,350.5,53.67,40.31
2018,6,3,17,30,691.0,66.0,3.4,24.5,298.0,51.93,39.08
2018,6,3,17,45,639.5,60.5,3.25,23.8,247.0,44.57,32.92
2018,6,3,18,0,588.0,55.0,3.1,23.1,196.0,41.63,30.44
2018,6,3,18,15,508.5,48.0,2.8,22.2,149.0,37.27,26.58
2018,6,3,18,30,429.0,41.0,2.5,21.3,102.0,32.83,22.42
2018,6,3,18,45,302.0,30.5,2.2,20.35,65.5,24.96,14.74
2018,6,3,19,0,175.0,20.0,1.9,19.4,29.0,16.79,0.0
2018,6,3,19,15,87.5,10.0,1.85,18.95,14.5,9.1,0.0
2018,6,3,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,63.0,7.0,2.0,12.25,8.5,0.0,0.0
2018,6,4,5,0,126.0,14.0,2.2,12.4,17.0,37.5,0.0
2018,6,4,5,15,274.0,24.0,2.25,12.85,50.5,106.82,60.38
2018,6,4,5,30,422.0,34.0,2.3,13.3,84.0,184.25,135.47
2018,6,4,5,45,510.0,40.5,2.4,13.75,129.5,249.17,194.08
2018,6,4,6,0,598.0,47.0,2.5,14.2,175.0,321.37,257.87
2018,6,4,6,15,653.0,51.0,2.65,14.95,225.5,386.04,314.08
2018,6,4,6,30,708.0,55.0,2.8,15.7,276.0,455.19,371.8
2018,6,4,6,45,745.5,59.0,2.95,16.4,329.0,518.23,422.66
2018,6,4,7,0,783.0,63.0,3.1,17.1,382.0,583.22,473.15
2018,6,4,7,15,810.0,66.0,3.2,17.85,434.5,641.42,516.48
2018,6,4,7,30,837.0,69.0,3.3,18.6,487.0,694.43,552.76
2018,6,4,7,45,857.0,71.5,3.45,19.4,538.0,746.29,587.42
2018,6,4,8,0,877.0,74.0,3.6,20.2,589.0,797.09,620.6
2018,6,4,8,15,892.0,76.0,3.65,20.85,637.0,841.72,648.7
2018,6,4,8,30,907.0,78.0,3.7,21.5,685.0,884.32,674.96
2018,6,4,8,45,918.5,79.5,3.75,22.15,729.0,920.89,696.71
2018,6,4,9,0,930.0,81.0,3.8,22.8,773.0,954.71,716.39
2018,6,4,9,15,935.0,84.5,3.85,23.3,811.0,981.69,731.73
2018,6,4,9,30,940.0,88.0,3.9,23.8,849.0,1005.19,744.75
2018,6,4,9,45,941.5,93.0,3.9,24.3,881.0,1023.32,753.9
2018,6,4,10,0,943.0,98.0,3.9,24.8,913.0,1037.61,760.59
2018,6,4,10,15,948.5,99.0,3.9,25.15,940.0,1047.75,765.12
2018,6,4,10,30,954.0,100.0,3.9,25.5,967.0,1054.11,767.3
2018,6,4,10,45,958.0,100.5,3.95,25.8,987.0,1054.61,766.33
2018,6,4,11,0,962.0,101.0,4.0,26.1,1007.0,1051.23,763.02
2018,6,4,11,15,965.0,101.5,4.05,26.25,1020.5,1043.01,757.16
2018,6,4,11,30,968.0,102.0,4.1,26.4,1034.0,1030.97,748.94
2018,6,4,11,45,969.0,102.0,4.2,26.55,1039.0,1012.81,737.15
2018,6,4,12,0,970.0,102.0,4.3,26.7,1044.0,991.07,723.07
2018,6,4,12,15,970.0,101.5,4.4,26.65,1041.0,964.53,706.37
2018,6,4,12,30,970.0,101.0,4.5,26.6,1038.0,934.7,687.42
2018,6,4,12,45,969.0,100.0,4.6,26.55,1028.0,900.41,665.5
2018,6,4,13,0,968.0,99.0,4.7,26.5,1018.0,863.13,641.5
2018,6,4,13,15,965.0,98.5,4.75,26.35,1000.0,821.9,614.49
2018,6,4,13,30,962.0,98.0,4.8,26.2,982.0,778.11,585.38
2018,6,4,13,45,957.0,97.0,4.85,26.0,957.0,730.14,551.4
2018,6,4,14,0,952.0,96.0,4.9,25.8,932.0,680.17,514.47
2018,6,4,14,15,945.5,94.5,4.95,25.5,900.0,627.12,474.4
2018,6,4,14,30,939.0,93.0,5.0,25.2,868.0,572.65,431.98
2018,6,4,14,45,930.5,91.0,5.0,24.9,830.0,515.66,386.15
2018,6,4,15,0,922.0,89.0,5.0,24.6,792.0,457.96,338.32
2018,6,4,15,15,910.5,87.5,5.0,24.6,749.5,399.12,287.91
2018,6,4,15,30,899.0,86.0,5.0,24.6,707.0,340.4,236.65
2018,6,4,15,45,884.5,83.5,5.0,23.75,659.5,280.53,185.08
2018,6,4,16,0,870.0,81.0,5.0,22.9,612.0,221.64,135.42
2018,6,4,16,15,851.0,78.5,5.0,22.35,562.0,163.41,90.59
2018,6,4,16,30,832.0,76.0,5.0,21.8,512.0,107.12,57.09
2018,6,4,16,45,807.0,73.0,4.95,21.25,460.0,53.34,40.37
2018,6,4,17,0,782.0,70.0,4.9,20.7,408.0,52.41,39.85
2018,6,4,17,15,747.0,66.0,4.85,20.0,355.0,50.58,38.53
2018,6,4,17,30,712.0,62.0,4.8,19.3,302.0,48.68,37.11
2018,6,4,17,45,662.0,57.0,4.7,18.6,251.0,45.81,34.76
2018,6,4,18,0,612.0,52.0,4.6,17.9,200.0,39.25,29.04
2018,6,4,18,15,533.5,45.5,4.45,17.15,152.5,35.17,25.34
2018,6,4,18,30,455.0,39.0,4.3,16.4,105.0,31.04,21.38
2018,6,4,18,45,325.5,30.0,4.15,15.65,68.0,24.46,14.75
2018,6,4,19,0,196.0,21.0,4.0,14.9,31.0,17.71,0.0
2018,6,4,19,15,98.0,10.5,3.95,14.45,15.5,9.55,0.0
2018,6,4,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,5,4,45,44.0,7.0,2.9,10.0,8.0,0.0,0.0
2018,6,5,5,0,88.0,14.0,3.0,10.1,16.0,29.98,0.0
2018,6,5,5,15,216.5,26.5,3.1,10.35,48.0,94.32,54.47
2018,6,5,5,30,345.0,39.0,3.2,10.6,80.0,164.74,122.97
2018,6,5,5,45,447.0,47.0,3.3,10.9,126.5,232.59,183.87
2018,6,5,6,0,549.0,55.0,3.4,11.2,173.0,311.21,253.5
2018,6,5,6,15,612.5,60.0,3.45,11.65,224.5,378.32,312.61
2018,6,5,6,30,676.0,65.0,3.5,12.1,276.0,450.96,374.33
2018,6,5,6,45,717.5,69.5,3.55,12.55,329.5,513.37,425.83
2018,6,5,7,0,759.0,74.0,3.6,13.0,383.0,580.25,479.0
2018,6,5,7,15,788.0,77.5,3.6,13.55,436.0,639.41,524.05
2018,6,5,7,30,817.0,81.0,3.6,14.1,489.0,698.94,566.72
2018,6,5,7,45,839.0,83.5,3.6,14.65,540.5,751.94,602.8
2018,6,5,8,0,861.0,86.0,3.6,15.2,592.0,797.5,632.67
2018,6,5,8,15,877.0,88.5,3.55,15.7,640.5,842.89,661.78
2018,6,5,8,30,893.0,91.0,3.5,16.2,689.0,886.34,688.96
2018,6,5,8,45,905.5,92.5,3.45,16.75,733.0,923.3,711.01
2018,6,5,9,0,918.0,94.0,3.4,17.3,777.0,957.61,730.96
2018,6,5,9,15,932.0,93.0,3.4,17.8,817.5,987.68,748.3
2018,6,5,9,30,946.0,92.0,3.4,18.3,858.0,1014.74,763.51
2018,6,5,9,45,958.5,89.5,3.35,18.8,892.5,1035.48,774.04
2018,6,5,10,0,971.0,87.0,3.3,19.3,927.0,1052.77,782.32
2018,6,5,10,15,975.0,89.0,3.35,19.7,954.0,1062.85,787.06
2018,6,5,10,30,979.0,91.0,3.4,20.1,981.0,1069.0,789.38
2018,6,5,10,45,958.5,106.5,3.4,20.5,993.5,1060.78,782.03
2018,6,5,11,0,938.0,122.0,3.4,20.9,1006.0,1048.13,772.05
2018,6,5,11,15,825.5,196.5,3.5,21.1,982.0,1010.56,747.15
2018,6,5,11,30,713.0,271.0,3.6,21.3,958.0,967.21,718.03
2018,6,5,11,45,832.5,194.0,3.65,21.55,1000.0,981.34,727.66
2018,6,5,12,0,952.0,117.0,3.7,21.8,1042.0,988.38,731.79
2018,6,5,12,15,966.0,107.5,3.75,21.9,1043.5,966.41,717.12
2018,6,5,12,30,980.0,98.0,3.8,22.0,1045.0,940.55,700.07
2018,6,5,12,45,975.0,99.5,3.9,22.05,1033.5,904.98,676.81
2018,6,5,13,0,970.0,101.0,4.0,22.1,1022.0,866.6,651.49
2018,6,5,13,15,966.0,100.5,4.1,22.0,1003.5,824.59,623.76
2018,6,5,13,30,962.0,100.0,4.2,21.9,985.0,780.09,593.95
2018,6,5,13,45,957.0,99.5,4.25,21.8,960.0,732.6,559.68
2018,6,5,14,0,952.0,99.0,4.3,21.7,935.0,683.09,522.53
2018,6,5,14,15,945.0,97.5,4.3,21.45,903.0,629.79,481.71
2018,6,5,14,30,938.0,96.0,4.3,21.2,871.0,575.12,438.59
2018,6,5,14,45,929.0,95.0,4.35,20.95,833.5,518.79,393.01
2018,6,5,15,0,920.0,94.0,4.4,20.7,796.0,461.79,345.37
2018,6,5,15,15,908.5,92.0,4.4,20.7,753.0,402.65,294.32
2018,6,5,15,30,897.0,90.0,4.4,20.7,710.0,343.64,242.36
2018,6,5,15,45,882.5,87.5,4.35,20.1,663.0,283.88,190.12
2018,6,5,16,0,868.0,85.0,4.3,19.5,616.0,225.08,139.86
2018,6,5,16,15,849.5,81.5,4.25,19.05,565.5,166.25,93.97
2018,6,5,16,30,831.0,78.0,4.2,18.6,515.0,101.42,52.81
2018,6,5,16,45,805.5,75.0,4.15,18.15,462.5,54.74,42.11
2018,6,5,17,0,780.0,72.0,4.1,17.7,410.0,53.86,41.62
2018,6,5,17,15,744.5,67.5,4.05,17.1,357.0,51.7,39.99
2018,6,5,17,30,709.0,63.0,4.0,16.5,304.0,49.44,38.22
2018,6,5,17,45,658.0,58.5,3.95,15.85,252.5,47.02,36.26
2018,6,5,18,0,607.0,54.0,3.9,15.2,201.0,40.79,30.76
2018,6,5,18,15,528.5,47.0,3.75,14.55,153.5,36.36,26.71
2018,6,5,18,30,450.0,40.0,3.6,13.9,106.0,31.85,22.36
2018,6,5,18,45,322.5,30.5,3.5,13.25,68.5,24.85,15.34
2018,6,5,19,0,195.0,21.0,3.4,12.6,31.0,17.63,0.0
2018,6,5,19,15,97.5,10.5,3.3,12.2,15.5,9.55,0.0
2018,6,5,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,45,23.0,6.0,3.0,9.2,6.5,0.0,0.0
2018,6,6,5,0,46.0,12.0,3.0,9.3,13.0,19.91,0.0
2018,6,6,5,15,123.0,26.0,3.0,9.55,38.5,69.61,40.26
2018,6,6,5,30,200.0,40.0,3.0,9.8,64.0,119.39,89.45
2018,6,6,5,45,343.5,49.5,3.0,10.05,114.0,194.04,154.0
2018,6,6,6,0,487.0,59.0,3.0,10.3,164.0,288.71,236.06
2018,6,6,6,15,538.5,67.0,3.0,10.7,211.5,350.18,290.32
2018,6,6,6,30,590.0,75.0,3.0,11.1,259.0,416.1,346.53
2018,6,6,6,45,400.5,70.5,2.95,11.5,205.5,331.04,277.65
2018,6,6,7,0,211.0,66.0,2.9,11.9,152.0,217.95,182.84
2018,6,6,7,15,253.0,92.5,2.85,12.5,209.5,287.64,240.63
2018,6,6,7,30,295.0,119.0,2.8,13.1,267.0,359.6,298.14
2018,6,6,7,45,524.5,117.0,2.75,13.7,413.0,552.45,451.42
2018,6,6,8,0,754.0,115.0,2.7,14.3,559.0,750.34,597.19
2018,6,6,8,15,806.5,107.0,2.7,14.9,616.5,811.46,636.52
2018,6,6,8,30,859.0,99.0,2.7,15.5,674.0,865.15,670.77
2018,6,6,8,45,871.0,101.0,2.65,16.15,717.0,901.21,691.64
2018,6,6,9,0,883.0,103.0,2.6,16.8,760.0,934.69,710.55
2018,6,6,9,15,887.5,107.5,2.7,17.25,797.0,961.02,726.28
2018,6,6,9,30,892.0,112.0,2.8,17.7,834.0,984.0,739.81
2018,6,6,9,45,868.0,132.5,2.85,18.2,858.5,992.38,743.03
2018,6,6,10,0,844.0,153.0,2.9,18.7,883.0,1007.61,751.05
2018,6,6,10,15,797.5,186.0,3.05,19.0,892.5,997.93,743.98
2018,6,6,10,30,751.0,219.0,3.2,19.3,902.0,992.2,739.83
2018,6,6,10,45,673.5,269.5,3.3,19.6,892.0,960.97,717.54
2018,6,6,11,0,596.0,320.0,3.4,19.9,882.0,924.69,690.17
2018,6,6,11,15,754.0,226.5,3.55,20.0,947.0,978.2,730.07
2018,6,6,11,30,912.0,133.0,3.7,20.1,1012.0,1006.43,748.96
2018,6,6,11,45,911.5,134.0,3.85,20.2,1016.0,988.4,737.18
2018,6,6,12,0,911.0,135.0,4.0,20.3,1020.0,967.08,723.5
2018,6,6,12,15,907.5,136.5,4.15,20.25,1016.0,940.35,706.5
2018,6,6,12,30,904.0,138.0,4.3,20.2,1012.0,910.75,687.43
2018,6,6,12,45,898.0,139.5,4.4,20.15,1000.5,876.31,664.66
2018,6,6,13,0,892.0,141.0,4.5,20.1,989.0,839.42,640.23
2018,6,6,13,15,888.0,140.5,4.6,19.9,971.5,800.08,614.15
2018,6,6,13,30,884.0,140.0,4.7,19.7,954.0,758.47,585.23
2018,6,6,13,45,878.0,138.5,4.75,19.55,929.0,712.61,551.25
2018,6,6,14,0,872.0,137.0,4.8,19.4,904.0,665.03,515.13
2018,6,6,14,15,863.5,136.0,4.8,19.2,873.0,614.88,476.02
2018,6,6,14,30,855.0,135.0,4.8,19.0,842.0,562.19,433.92
2018,6,6,14,45,844.0,132.5,4.8,18.8,804.5,506.82,388.57
2018,6,6,15,0,833.0,130.0,4.8,18.6,767.0,451.22,341.74
2018,6,6,15,15,819.0,127.5,4.8,18.6,725.0,394.57,292.67
2018,6,6,15,30,805.0,125.0,4.8,18.6,683.0,338.54,243.24
2018,6,6,15,45,786.5,122.0,4.75,18.05,636.5,281.89,193.75
2018,6,6,16,0,768.0,119.0,4.7,17.5,590.0,226.9,146.76
2018,6,6,16,15,743.5,115.0,4.7,17.15,540.0,165.87,98.87
2018,6,6,16,30,719.0,111.0,4.7,16.8,490.0,113.47,66.32
2018,6,6,16,45,687.5,106.0,4.65,16.4,438.5,69.76,55.51
2018,6,6,17,0,656.0,101.0,4.6,16.0,387.0,68.62,54.85
2018,6,6,17,15,613.5,95.0,4.55,15.5,335.5,66.54,53.34
2018,6,6,17,30,571.0,89.0,4.5,15.0,284.0,64.35,51.68
2018,6,6,17,45,513.0,81.5,4.45,14.5,234.5,60.74,48.66
2018,6,6,18,0,455.0,74.0,4.4,14.0,185.0,57.0,45.37
2018,6,6,18,15,373.5,63.5,4.25,13.5,140.5,48.11,37.28
2018,6,6,18,30,292.0,53.0,4.1,13.0,96.0,40.78,30.32
2018,6,6,18,45,190.5,37.5,3.95,12.45,61.5,29.24,19.18
2018,6,6,19,0,89.0,22.0,3.8,11.9,27.0,17.84,0.73
2018,6,6,19,15,44.5,11.0,3.7,11.6,13.5,10.01,0.0
2018,6,6,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,7,4,45,22.5,6.5,2.65,8.7,7.0,0.0,0.0
2018,6,7,5,0,45.0,13.0,2.7,8.8,14.0,20.59,0.0
2018,6,7,5,15,142.0,29.0,2.7,9.1,44.0,77.98,45.99
2018,6,7,5,30,239.0,45.0,2.7,9.4,74.0,137.21,103.35
2018,6,7,5,45,330.0,57.5,2.75,9.7,117.5,198.17,157.67
2018,6,7,6,0,421.0,70.0,2.8,10.0,161.0,269.36,220.54
2018,6,7,6,15,486.0,78.5,2.75,10.5,210.0,336.55,279.07
2018,6,7,6,30,551.0,87.0,2.7,11.0,259.0,407.75,339.12
2018,6,7,6,45,598.0,93.0,2.7,11.5,310.5,471.19,391.08
2018,6,7,7,0,645.0,99.0,2.7,12.0,362.0,537.69,443.67
2018,6,7,7,15,679.5,104.0,2.65,12.65,414.0,597.27,488.64
2018,6,7,7,30,714.0,109.0,2.6,13.3,466.0,657.95,532.88
2018,6,7,7,45,740.0,113.0,2.6,13.95,517.0,711.7,569.99
2018,6,7,8,0,766.0,117.0,2.6,14.6,568.0,761.49,602.73
2018,6,7,8,15,786.0,120.5,2.55,15.25,616.0,808.58,632.52
2018,6,7,8,30,806.0,124.0,2.5,15.9,664.0,854.17,660.58
2018,6,7,8,45,822.0,126.5,2.5,16.55,708.5,893.28,683.99
2018,6,7,9,0,838.0,129.0,2.5,17.2,753.0,930.08,705.52
2018,6,7,9,15,861.5,124.5,2.5,17.85,795.0,954.1,718.19
2018,6,7,9,30,885.0,120.0,2.5,18.5,837.0,985.2,735.62
2018,6,7,9,45,908.0,113.5,2.55,19.15,875.0,1011.01,749.82
2018,6,7,10,0,931.0,107.0,2.6,19.8,913.0,1033.81,762.06
2018,6,7,10,15,936.0,108.5,2.75,20.3,939.5,1043.9,767.51
2018,6,7,10,30,941.0,110.0,2.9,20.8,966.0,1050.23,770.7
2018,6,7,10,45,944.0,111.5,3.05,21.3,986.0,1050.77,770.21
2018,6,7,11,0,947.0,113.0,3.2,21.8,1006.0,1047.46,767.34
2018,6,7,11,15,948.5,114.0,3.4,22.05,1018.5,1038.38,761.92
2018,6,7,11,30,950.0,115.0,3.6,22.3,1031.0,1025.57,754.06
2018,6,7,11,45,949.5,116.0,3.75,22.55,1035.5,1007.22,742.2
2018,6,7,12,0,949.0,117.0,3.9,22.8,1040.0,985.41,728.04
2018,6,7,12,15,946.5,118.0,4.05,22.85,1036.5,958.51,710.99
2018,6,7,12,30,944.0,119.0,4.2,22.9,1033.0,928.53,691.76
2018,6,7,12,45,939.0,121.0,4.35,22.95,1022.0,894.39,669.53
2018,6,7,13,0,934.0,123.0,4.5,23.0,1011.0,857.58,645.4
2018,6,7,13,15,930.5,122.0,4.6,22.9,993.0,816.81,618.55
2018,6,7,13,30,927.0,121.0,4.7,22.8,975.0,773.63,589.48
2018,6,7,13,45,922.0,120.0,4.8,22.7,950.5,727.19,555.68
2018,6,7,14,0,917.0,119.0,4.9,22.6,926.0,678.81,519.51
2018,6,7,14,15,911.0,117.0,4.95,22.45,895.0,627.32,479.92
2018,6,7,14,30,905.0,115.0,5.0,22.3,864.0,574.44,438.08
2018,6,7,14,45,896.5,113.0,5.0,22.1,827.5,519.2,393.13
2018,6,7,15,0,888.0,111.0,5.0,21.9,791.0,463.28,346.29
2018,6,7,15,15,875.5,108.5,5.0,21.9,748.0,405.09,296.26
2018,6,7,15,30,863.0,106.0,5.0,21.9,705.0,347.16,245.51
2018,6,7,15,45,848.5,103.0,5.0,21.3,658.5,282.65,189.97
2018,6,7,16,0,834.0,100.0,5.0,20.7,612.0,224.84,140.72
2018,6,7,16,15,816.5,95.5,4.95,20.3,562.5,166.85,95.33
2018,6,7,16,30,799.0,91.0,4.9,19.9,513.0,110.81,60.6
2018,6,7,16,45,773.5,87.0,4.85,19.5,461.5,63.26,49.22
2018,6,7,17,0,748.0,83.0,4.8,19.1,410.0,62.02,48.44
2018,6,7,17,15,711.5,78.5,4.6,18.55,357.5,54.78,42.43
2018,6,7,17,30,675.0,74.0,4.4,18.0,305.0,53.14,41.22
2018,6,7,17,45,623.5,67.5,4.2,17.45,253.5,49.77,38.43
2018,6,7,18,0,572.0,61.0,4.0,16.9,202.0,46.27,35.39
2018,6,7,18,15,492.5,53.0,3.7,16.2,154.5,41.26,30.85
2018,6,7,18,30,413.0,45.0,3.4,15.5,107.0,36.13,25.97
2018,6,7,18,45,291.0,34.5,3.05,14.75,70.0,28.42,18.36
2018,6,7,19,0,169.0,24.0,2.7,14.0,33.0,19.02,2.16
2018,6,7,19,15,84.5,12.0,2.65,13.55,16.5,10.91,0.0
2018,6,7,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.0,2.45,9.7,8.5,0.0,0.0
2018,6,8,5,0,103.0,14.0,2.5,9.9,17.0,32.74,0.0
2018,6,8,5,15,235.5,26.0,2.6,10.4,49.5,98.45,57.81
2018,6,8,5,30,368.0,38.0,2.7,10.9,82.0,170.1,126.6
2018,6,8,5,45,456.5,45.5,2.75,11.4,126.5,233.38,183.74
2018,6,8,6,0,545.0,53.0,2.8,11.9,171.0,305.93,248.0
2018,6,8,6,15,601.5,58.5,2.85,12.55,220.5,369.78,303.88
2018,6,8,6,30,658.0,64.0,2.9,13.2,270.0,438.52,361.76
2018,6,8,6,45,697.5,68.5,2.9,13.85,322.0,498.84,410.8
2018,6,8,7,0,737.0,73.0,2.9,14.5,374.0,563.36,461.19
2018,6,8,7,15,765.5,77.0,2.95,15.2,426.0,621.66,505.02
2018,6,8,7,30,794.0,81.0,3.0,15.9,478.0,680.36,546.74
2018,6,8,7,45,815.5,84.5,3.05,16.6,529.0,733.18,582.26
2018,6,8,8,0,837.0,88.0,3.1,17.3,580.0,785.12,616.37
2018,6,8,8,15,853.5,90.0,3.15,18.0,627.5,823.0,639.8
2018,6,8,8,30,870.0,92.0,3.2,18.7,675.0,865.58,666.28
2018,6,8,8,45,882.5,94.5,3.3,19.35,719.0,903.05,689.24
2018,6,8,9,0,895.0,97.0,3.4,20.0,763.0,937.94,710.23
2018,6,8,9,15,907.0,97.5,3.45,20.55,802.5,967.34,727.28
2018,6,8,9,30,919.0,98.0,3.5,21.1,842.0,993.73,742.24
2018,6,8,9,45,928.0,98.5,3.6,21.6,876.0,1013.99,753.6
2018,6,8,10,0,937.0,99.0,3.7,22.1,910.0,1030.78,762.75
2018,6,8,10,15,942.5,100.0,3.8,22.55,937.0,1041.04,767.81
2018,6,8,10,30,948.0,101.0,3.9,23.0,964.0,1047.54,770.55
2018,6,8,10,45,952.0,101.5,4.0,23.45,984.0,1048.22,769.6
2018,6,8,11,0,956.0,102.0,4.1,23.9,1004.0,1045.07,766.27
2018,6,8,11,15,958.0,102.5,4.15,24.2,1016.5,1036.13,759.42
2018,6,8,11,30,960.0,103.0,4.2,24.5,1029.0,1023.42,750.23
2018,6,8,11,45,960.5,103.0,4.3,24.75,1033.5,1005.14,737.92
2018,6,8,12,0,961.0,103.0,4.4,25.0,1038.0,983.35,723.34
2018,6,8,12,15,959.0,103.5,4.5,25.05,1034.5,956.39,705.9
2018,6,8,12,30,957.0,104.0,4.6,25.1,1031.0,926.29,686.51
2018,6,8,12,45,953.5,105.0,4.7,25.1,1020.5,892.37,664.6
2018,6,8,13,0,950.0,106.0,4.8,25.1,1010.0,855.62,640.57
2018,6,8,13,15,946.5,105.5,4.85,25.05,992.0,814.91,613.36
2018,6,8,13,30,943.0,105.0,4.9,25.0,974.0,771.71,584.16
2018,6,8,13,45,938.0,103.0,4.95,24.9,948.5,723.92,549.67
2018,6,8,14,0,933.0,101.0,5.0,24.8,923.0,674.18,512.52
2018,6,8,14,15,926.5,100.0,5.05,24.6,892.0,622.68,473.19
2018,6,8,14,30,920.0,99.0,5.1,24.4,861.0,569.78,431.6
2018,6,8,14,45,911.5,97.0,5.1,24.25,824.0,513.96,386.35
2018,6,8,15,0,903.0,95.0,5.1,24.1,787.0,457.45,339.2
2018,6,8,15,15,891.0,93.0,5.1,24.1,744.5,399.23,289.34
2018,6,8,15,30,879.0,91.0,5.1,24.1,702.0,341.19,238.68
2018,6,8,15,45,864.5,88.5,5.1,23.5,655.5,282.59,187.92
2018,6,8,16,0,850.0,86.0,5.1,22.9,609.0,224.95,139.03
2018,6,8,16,15,832.0,82.5,5.05,22.45,559.5,167.34,94.22
2018,6,8,16,30,814.0,79.0,5.0,22.0,510.0,103.65,53.53
2018,6,8,16,45,790.5,75.5,4.95,21.55,459.0,54.84,41.58
2018,6,8,17,0,767.0,72.0,4.9,21.1,408.0,53.62,40.81
2018,6,8,17,15,734.0,67.5,4.8,20.5,356.0,51.48,39.22
2018,6,8,17,30,701.0,63.0,4.7,19.9,304.0,49.24,37.5
2018,6,8,17,45,654.0,58.0,4.55,19.3,253.5,46.42,35.19
2018,6,8,18,0,607.0,53.0,4.4,18.7,203.0,39.83,29.47
2018,6,8,18,15,534.0,47.0,4.05,18.0,156.5,36.22,26.21
2018,6,8,18,30,461.0,41.0,3.7,17.3,110.0,32.58,22.71
2018,6,8,18,45,339.5,31.5,3.4,16.6,72.0,25.61,15.91
2018,6,8,19,0,218.0,22.0,3.1,15.9,34.0,18.43,2.73
2018,6,8,19,15,109.0,11.0,3.0,15.5,17.0,10.01,0.0
2018,6,8,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,9,4,45,53.5,7.0,2.5,11.2,8.5,0.0,0.0
2018,6,9,5,0,107.0,14.0,2.6,11.4,17.0,33.44,0.0
2018,6,9,5,15,240.5,25.0,2.75,11.85,49.0,98.67,57.67
2018,6,9,5,30,374.0,36.0,2.9,12.3,81.0,169.71,125.51
2018,6,9,5,45,439.0,44.5,3.05,12.75,121.5,225.51,176.73
2018,6,9,6,0,504.0,53.0,3.2,13.2,162.0,288.14,232.9
2018,6,9,6,15,531.0,64.0,3.3,13.7,206.0,341.89,280.62
2018,6,9,6,30,558.0,75.0,3.4,14.2,250.0,397.6,328.14
2018,6,9,6,45,547.5,87.5,3.5,14.75,284.5,434.81,358.92
2018,6,9,7,0,537.0,100.0,3.6,15.3,319.0,469.65,386.49
2018,6,9,7,15,474.5,110.0,3.7,15.75,322.5,464.15,381.02
2018,6,9,7,30,412.0,120.0,3.8,16.2,326.0,444.08,363.79
2018,6,9,7,45,461.5,134.0,3.85,16.7,387.5,514.34,417.98
2018,6,9,8,0,511.0,148.0,3.9,17.2,449.0,594.62,477.83
2018,6,9,8,15,598.0,149.0,3.95,17.65,529.0,686.2,545.6
2018,6,9,8,30,685.0,150.0,4.0,18.1,609.0,781.25,612.54
2018,6,9,8,45,792.0,122.0,4.1,18.5,686.0,860.35,666.49
2018,6,9,9,0,899.0,94.0,4.2,18.9,763.0,937.72,718.15
2018,6,9,9,15,910.0,95.5,4.2,19.2,803.0,967.42,735.79
2018,6,9,9,30,921.0,97.0,4.2,19.5,843.0,994.04,751.59
2018,6,9,9,45,930.0,98.0,4.25,19.8,877.5,1014.91,763.76
2018,6,9,10,0,939.0,99.0,4.3,20.1,912.0,1032.3,773.67
2018,6,9,10,15,945.5,100.5,4.4,20.3,940.5,1044.12,780.54
2018,6,9,10,30,952.0,102.0,4.5,20.5,969.0,1052.17,785.22
2018,6,9,10,45,949.0,107.5,4.6,20.7,987.5,1051.04,784.05
2018,6,9,11,0,946.0,113.0,4.7,20.9,1006.0,1045.96,780.4
2018,6,9,11,15,867.5,166.0,4.9,20.95,993.0,1020.81,764.66
2018,6,9,11,30,789.0,219.0,5.1,21.0,980.0,980.62,738.56
2018,6,9,11,45,816.0,203.5,5.25,21.05,994.0,974.05,735.04
2018,6,9,12,0,843.0,188.0,5.4,21.1,1008.0,963.42,728.54
2018,6,9,12,15,780.0,227.5,5.5,21.05,984.5,925.03,702.71
2018,6,9,12,30,717.0,267.0,5.6,21.0,961.0,879.33,670.18
2018,6,9,12,45,552.0,346.5,5.7,20.9,877.5,785.86,600.24
2018,6,9,13,0,387.0,426.0,5.8,20.8,794.0,695.38,531.54
2018,6,9,13,15,401.0,414.0,5.85,20.6,789.5,674.38,517.24
2018,6,9,13,30,415.0,402.0,5.9,20.4,785.0,651.23,500.8
2018,6,9,13,45,366.5,406.0,6.0,20.25,737.5,597.75,460.62
2018,6,9,14,0,318.0,410.0,6.1,20.1,690.0,547.26,422.36
2018,6,9,14,15,368.5,377.0,6.1,19.8,691.0,528.13,408.48
2018,6,9,14,30,419.0,344.0,6.1,19.5,692.0,501.14,387.73
2018,6,9,14,45,379.0,337.0,6.1,19.2,641.0,451.9,349.02
2018,6,9,15,0,339.0,330.0,6.1,18.9,590.0,403.5,310.71
2018,6,9,15,15,408.5,287.5,6.1,18.9,584.0,367.85,280.02
2018,6,9,15,30,478.0,245.0,6.1,18.9,578.0,328.65,244.82
2018,6,9,15,45,520.0,212.5,6.05,18.1,552.0,282.34,204.16
2018,6,9,16,0,562.0,180.0,6.0,17.3,526.0,231.48,159.63
2018,6,9,16,15,559.5,163.5,5.95,16.85,484.0,181.73,119.81
2018,6,9,16,30,557.0,147.0,5.9,16.4,442.0,131.77,85.97
2018,6,9,16,45,572.0,126.5,5.85,15.9,403.0,83.34,67.44
2018,6,9,17,0,587.0,106.0,5.8,15.4,364.0,71.54,57.52
2018,6,9,17,15,596.0,90.0,5.6,14.9,323.5,62.37,49.77
2018,6,9,17,30,605.0,74.0,5.4,14.4,283.0,52.59,41.34
2018,6,9,17,45,502.5,73.0,5.25,13.95,227.0,53.42,42.24
2018,6,9,18,0,400.0,72.0,5.1,13.5,171.0,53.42,42.28
2018,6,9,18,15,347.0,59.5,4.9,13.0,131.5,44.91,34.53
2018,6,9,18,30,294.0,47.0,4.7,12.5,92.0,36.06,26.28
2018,6,9,18,45,211.5,34.0,4.5,12.05,60.5,26.45,17.02
2018,6,9,19,0,129.0,21.0,4.3,11.6,29.0,16.54,2.7
2018,6,9,19,15,64.5,10.5,4.25,11.25,14.5,9.55,0.0
2018,6,9,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,4,45,43.5,6.5,2.9,8.45,8.0,0.0,0.0
2018,6,10,5,0,87.0,13.0,3.0,8.6,16.0,28.61,0.0
2018,6,10,5,15,215.5,26.0,3.1,9.1,48.5,93.12,55.2
2018,6,10,5,30,344.0,39.0,3.2,9.6,81.0,162.98,122.0
2018,6,10,5,45,436.0,47.0,3.35,10.05,125.0,226.67,179.57
2018,6,10,6,0,528.0,55.0,3.5,10.5,169.0,300.03,244.96
2018,6,10,6,15,587.0,61.0,3.5,11.15,219.0,364.72,301.95
2018,6,10,6,30,646.0,67.0,3.5,11.8,269.0,434.57,361.25
2018,6,10,6,45,676.5,72.0,3.55,12.45,317.5,491.44,408.13
2018,6,10,7,0,707.0,77.0,3.6,13.1,366.0,547.78,452.94
2018,6,10,7,15,686.0,93.5,3.7,13.85,404.5,587.93,482.76
2018,6,10,7,30,665.0,110.0,3.8,14.6,443.0,622.02,506.91
2018,6,10,7,45,678.5,120.0,3.9,15.3,490.0,671.05,542.23
2018,6,10,8,0,692.0,130.0,4.0,16.0,537.0,718.92,574.98
2018,6,10,8,15,772.0,114.0,4.1,16.7,603.0,788.01,622.65
2018,6,10,8,30,852.0,98.0,4.2,17.4,669.0,855.52,667.95
2018,6,10,8,45,818.0,121.5,4.25,18.1,699.0,882.48,683.39
2018,6,10,9,0,784.0,145.0,4.3,18.8,729.0,895.98,689.56
2018,6,10,9,15,845.5,123.5,4.35,19.3,783.0,945.94,721.8
2018,6,10,9,30,907.0,102.0,4.4,19.8,837.0,985.57,746.22
2018,6,10,9,45,916.5,102.0,4.4,20.3,870.5,1005.65,756.97
2018,6,10,10,0,926.0,102.0,4.4,20.8,904.0,1022.33,765.55
2018,6,10,10,15,932.0,103.0,4.45,21.2,931.0,1033.06,770.77
2018,6,10,10,30,938.0,104.0,4.5,21.6,958.0,1040.08,773.82
2018,6,10,10,45,941.5,104.5,4.5,21.95,977.5,1040.35,772.17
2018,6,10,11,0,945.0,105.0,4.5,22.3,997.0,1036.83,768.18
2018,6,10,11,15,947.0,105.5,4.55,22.55,1009.0,1028.06,761.63
2018,6,10,11,30,949.0,106.0,4.6,22.8,1021.0,1015.56,752.74
2018,6,10,11,45,950.0,106.0,4.65,23.05,1026.0,998.01,740.56
2018,6,10,12,0,951.0,106.0,4.7,23.3,1031.0,976.97,726.13
2018,6,10,12,15,950.0,105.0,4.75,23.35,1027.5,949.85,708.2
2018,6,10,12,30,949.0,104.0,4.8,23.4,1024.0,919.61,688.11
2018,6,10,12,45,947.0,104.0,4.85,23.45,1014.0,886.41,665.92
2018,6,10,13,0,945.0,104.0,4.9,23.5,1004.0,850.34,641.61
2018,6,10,13,15,941.0,103.0,4.95,23.4,985.5,809.14,613.89
2018,6,10,13,30,937.0,102.0,5.0,23.3,967.0,765.52,584.2
2018,6,10,13,45,931.5,101.5,5.05,23.2,942.5,719.09,550.41
2018,6,10,14,0,926.0,101.0,5.1,23.1,918.0,670.74,513.89
2018,6,10,14,15,919.5,99.5,5.1,22.9,887.0,619.27,474.11
2018,6,10,14,30,913.0,98.0,5.1,22.7,856.0,566.43,432.16
2018,6,10,14,45,904.0,96.5,5.1,22.5,819.0,511.26,387.18
2018,6,10,15,0,895.0,95.0,5.1,22.3,782.0,455.45,340.35
2018,6,10,15,15,883.5,93.5,5.1,22.3,740.5,398.34,291.02
2018,6,10,15,30,872.0,92.0,5.1,22.3,699.0,341.34,240.86
2018,6,10,15,45,857.0,89.0,5.1,21.65,652.5,282.7,189.81
2018,6,10,16,0,842.0,86.0,5.1,21.0,606.0,225.09,140.61
2018,6,10,16,15,822.5,83.0,5.1,20.55,556.5,160.6,89.79
2018,6,10,16,30,803.0,80.0,5.1,20.1,507.0,105.35,55.13
2018,6,10,16,45,777.5,77.0,5.05,19.65,456.0,55.73,42.68
2018,6,10,17,0,752.0,74.0,5.0,19.2,405.0,54.93,42.27
2018,6,10,17,15,716.5,70.0,4.9,18.65,353.5,53.24,41.06
2018,6,10,17,30,681.0,66.0,4.8,18.1,302.0,51.5,39.75
2018,6,10,17,45,630.0,61.0,4.7,17.5,251.5,44.56,33.82
2018,6,10,18,0,579.0,56.0,4.6,16.9,201.0,42.03,31.65
2018,6,10,18,15,503.5,49.0,4.4,16.25,154.5,37.7,27.72
2018,6,10,18,30,428.0,42.0,4.2,15.6,108.0,33.27,23.51
2018,6,10,18,45,307.5,32.5,3.95,14.95,71.0,26.36,16.76
2018,6,10,19,0,187.0,23.0,3.7,14.3,34.0,18.19,4.07
2018,6,10,19,15,93.5,11.5,3.6,13.9,17.0,10.46,0.0
2018,6,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.0,2.35,10.0,8.5,0.0,0.0
2018,6,11,5,0,116.0,14.0,2.4,10.1,17.0,35.03,0.0
2018,6,11,5,15,255.5,24.5,2.45,10.6,50.0,101.59,59.79
2018,6,11,5,30,395.0,35.0,2.5,11.1,83.0,174.5,129.34
2018,6,11,5,45,482.5,41.5,2.5,11.55,127.0,237.3,186.2
2018,6,11,6,0,570.0,48.0,2.5,12.0,171.0,309.32,250.07
2018,6,11,6,15,624.5,53.0,2.55,12.65,220.5,371.01,304.22
2018,6,11,6,30,679.0,58.0,2.6,13.3,270.0,439.27,361.67
2018,6,11,6,45,716.5,61.5,2.6,13.95,321.5,500.1,410.98
2018,6,11,7,0,754.0,65.0,2.6,14.6,373.0,562.92,459.92
2018,6,11,7,15,781.5,68.5,2.65,15.3,425.0,620.6,503.17
2018,6,11,7,30,809.0,72.0,2.7,16.0,477.0,678.61,543.9
2018,6,11,7,45,829.5,74.5,2.7,16.75,527.0,724.32,573.69
2018,6,11,8,0,850.0,77.0,2.7,17.5,577.0,774.44,606.04
2018,6,11,8,15,865.5,79.5,2.75,18.25,624.5,819.14,634.11
2018,6,11,8,30,881.0,82.0,2.8,19.0,672.0,861.95,660.41
2018,6,11,8,45,892.5,83.5,2.85,19.7,715.0,897.87,681.69
2018,6,11,9,0,904.0,85.0,2.9,20.4,758.0,931.16,701.0
2018,6,11,9,15,905.0,91.5,2.9,21.1,795.0,957.29,714.93
2018,6,11,9,30,906.0,98.0,2.9,21.8,832.0,979.83,726.44
2018,6,11,9,45,902.5,106.0,2.95,22.45,862.0,995.91,734.24
2018,6,11,10,0,899.0,114.0,3.0,23.1,892.0,1008.08,739.59
2018,6,11,10,15,906.0,115.0,3.05,23.75,919.5,1019.52,744.56
2018,6,11,10,30,913.0,116.0,3.1,24.4,947.0,1027.36,747.27
2018,6,11,10,45,917.0,117.0,3.1,25.05,967.0,1028.54,745.4
2018,6,11,11,0,921.0,118.0,3.1,25.7,987.0,1026.0,741.3
2018,6,11,11,15,924.0,118.0,3.15,26.05,999.5,1017.8,735.01
2018,6,11,11,30,927.0,118.0,3.2,26.4,1012.0,1005.95,726.53
2018,6,11,11,45,928.5,118.5,3.25,26.75,1018.0,989.58,715.24
2018,6,11,12,0,930.0,119.0,3.3,27.1,1024.0,969.79,701.82
2018,6,11,12,15,933.5,116.0,3.35,27.25,1022.5,945.28,685.94
2018,6,11,12,30,937.0,113.0,3.4,27.4,1021.0,917.53,667.94
2018,6,11,12,45,941.0,109.0,3.45,27.6,1013.0,886.1,647.34
2018,6,11,13,0,945.0,105.0,3.5,27.8,1005.0,851.5,624.54
2018,6,11,13,15,942.5,104.5,3.55,27.85,988.5,811.92,598.61
2018,6,11,13,30,940.0,104.0,3.6,27.9,972.0,769.79,570.73
2018,6,11,13,45,935.5,102.5,3.6,27.9,947.5,723.08,537.63
2018,6,11,14,0,931.0,101.0,3.6,27.9,923.0,674.37,501.9
2018,6,11,14,15,924.5,99.5,3.65,27.85,892.0,622.7,463.34
2018,6,11,14,30,918.0,98.0,3.7,27.8,861.0,569.65,422.61
2018,6,11,14,45,909.0,97.0,3.75,27.7,824.5,514.67,379.24
2018,6,11,15,0,900.0,96.0,3.8,27.6,788.0,459.03,333.99
2018,6,11,15,15,888.5,94.0,3.8,27.6,746.0,401.26,285.71
2018,6,11,15,30,877.0,92.0,3.8,27.6,704.0,343.61,236.51
2018,6,11,15,45,862.5,90.0,3.85,27.15,658.0,285.59,187.18
2018,6,11,16,0,848.0,88.0,3.9,26.7,612.0,228.5,139.54
2018,6,11,16,15,828.5,85.0,3.9,26.3,562.5,163.67,89.68
2018,6,11,16,30,809.0,82.0,3.9,25.9,513.0,108.04,55.45
2018,6,11,16,45,783.0,79.0,3.9,25.5,461.5,57.2,42.85
2018,6,11,17,0,757.0,76.0,3.9,25.1,410.0,56.46,42.5
2018,6,11,17,15,721.5,72.0,3.7,24.45,358.0,54.82,41.4
2018,6,11,17,30,686.0,68.0,3.5,23.8,306.0,53.14,40.21
2018,6,11,17,45,635.0,62.5,3.35,23.1,255.0,45.7,34.0
2018,6,11,18,0,584.0,57.0,3.2,22.4,204.0,42.82,31.59
2018,6,11,18,15,508.0,50.5,2.85,21.4,157.5,38.94,28.19
2018,6,11,18,30,432.0,44.0,2.5,20.4,111.0,35.01,24.53
2018,6,11,18,45,313.5,34.5,2.15,19.45,74.0,28.18,17.97
2018,6,11,19,0,195.0,25.0,1.8,18.5,37.0,19.79,5.35
2018,6,11,19,15,101.5,13.5,1.7,18.05,19.5,12.28,0.0
2018,6,11,19,30,8.0,2.0,1.6,17.6,2.0,0.0,0.0
2018,6,11,19,45,4.0,1.0,1.55,17.15,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.0,0.65,14.05,8.5,0.0,0.0
2018,6,12,5,0,117.0,14.0,0.6,14.4,17.0,35.13,0.0
2018,6,12,5,15,258.0,25.0,0.6,15.25,50.5,102.42,59.09
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,176.37,127.47
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,240.17,182.8
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,313.23,244.31
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,375.2,295.78
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,444.05,350.35
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,505.87,397.34
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,569.67,443.8
2018,6,12,7,15,789.5,70.0,0.95,22.1,430.0,627.15,484.72
2018,6,12,7,30,817.0,73.0,1.1,23.0,482.0,684.91,523.33
2018,6,12,7,45,837.5,75.5,1.2,23.95,532.5,730.95,551.74
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,781.37,582.63
