Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,826.36,609.45
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,869.43,634.62
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,906.61,654.85
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,941.14,673.14
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,969.82,689.68
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,995.36,704.28
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,1015.1,714.61
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,1031.32,722.89
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,1040.94,728.89
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,1046.78,732.67
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,1046.84,732.49
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,1043.03,730.07
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,1034.38,725.6
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,1021.94,718.78
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,1004.84,708.71
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,984.16,696.39
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,956.89,680.54
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,926.46,662.5
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,892.2,641.43
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,855.14,618.3
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,814.53,593.17
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,771.45,565.97
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,724.45,533.84
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,675.43,498.74
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,623.98,460.96
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,571.16,420.97
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,515.44,377.64
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,459.05,332.32
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,401.11,284.06
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,343.22,234.84
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,284.77,185.52
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,227.26,137.77
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,169.96,93.82
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,106.61,53.5
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,54.35,40.29
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,53.49,39.83
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,51.73,38.6
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,49.9,37.28
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,47.52,35.42
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,41.26,30.1
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,37.71,26.99
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,34.13,23.65
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,27.71,17.5
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,21.13,6.57
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,12.28,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,34.28,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,101.18,58.85
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,174.79,128.07
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,239.02,185.27
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,312.74,249.54
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,375.38,303.42
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,445.06,360.76
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,507.59,410.17
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,572.27,459.16
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,630.39,501.18
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,683.53,536.7
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,735.99,570.11
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,787.58,601.99
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,831.79,628.84
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,874.07,653.98
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,911.02,675.21
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,945.3,694.49
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,974.16,710.88
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,999.71,725.12
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,1018.82,735.39
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,1034.29,743.43
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,1044.42,749.14
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,1050.77,752.55
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,1051.28,751.88
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,1047.92,748.92
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,1039.25,743.15
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,1026.79,735.06
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,1009.19,724.0
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,988.03,710.65
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,962.08,694.34
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,932.87,675.89
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,899.27,654.75
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,862.73,631.47
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,821.74,604.98
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,778.2,576.49
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,731.35,543.93
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,682.47,508.34
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,630.49,469.69
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,577.07,428.8
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,521.1,384.8
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,464.38,338.79
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,406.25,289.99
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,348.15,240.17
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,289.06,190.02
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,230.89,141.38
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,172.57,96.23
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,108.2,54.7
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,54.77,41.08
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,54.28,40.95
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,52.54,39.75
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,50.74,38.44
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,47.96,36.23
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,41.26,30.49
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,37.7,27.33
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,34.11,23.94
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,27.67,17.72
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,21.08,7.13
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,12.28,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,33.25,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,99.88,58.35
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,173.26,127.79
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,238.05,185.87
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,312.55,251.39
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,377.58,308.01
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,446.13,365.52
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,509.88,416.97
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,575.96,468.23
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,634.66,511.44
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,693.7,551.96
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,739.94,581.37
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,790.6,613.23
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,836.04,641.08
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,879.56,667.1
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,916.61,688.42
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,951.02,707.72
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,980.21,724.01
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,1006.2,738.18
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,1026.21,748.44
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,1042.69,756.52
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,1053.7,761.48
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,1060.83,764.11
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,1060.99,762.96
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,1057.23,759.48
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,1048.59,753.61
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,1036.09,745.37
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,1018.83,734.02
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,997.91,720.35
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,971.21,704.27
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,941.2,685.89
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,906.81,664.0
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,869.48,639.97
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,828.42,613.67
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,784.74,585.23
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,737.27,552.55
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,687.72,516.44
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,635.45,477.42
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,581.7,436.05
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,524.92,391.06
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,467.38,344.0
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,408.59,294.14
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,349.74,243.16
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,290.49,192.25
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,232.12,142.85
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,173.29,96.74
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,116.26,60.75
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,52.89,39.79
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,52.18,39.46
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,50.34,38.13
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,48.42,36.69
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,45.95,34.71
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,43.44,32.58
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,36.12,26.11
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,32.41,22.61
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,26.32,16.71
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,20.08,6.97
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,12.28,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,28.44,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,86.85,50.69
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,149.46,110.69
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,216.67,169.73
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,295.43,238.27
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,365.64,298.81
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,440.99,361.67
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,504.07,412.61
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,569.56,463.48
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,628.01,506.9
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,686.88,547.97
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,733.74,578.41
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,785.19,611.52
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,830.16,639.69
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,873.28,666.15
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,910.45,687.74
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,945.07,707.35
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,973.5,723.9
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,998.64,738.28
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,1017.9,748.82
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,1033.52,757.08
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,1043.76,763.0
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,1050.23,766.59
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,1050.87,766.08
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,1047.64,763.22
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,1039.6,757.8
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,1027.73,750.0
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,1010.23,738.6
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,989.14,724.89
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,962.44,708.03
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,932.58,689.0
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,897.58,666.38
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,859.85,641.72
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,819.4,615.3
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,776.47,586.84
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,729.8,553.6
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,681.18,517.5
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,629.81,478.78
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,577.02,437.74
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,521.22,393.0
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,464.78,346.32
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,406.85,296.74
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,349.01,246.22
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,290.26,195.56
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,232.5,146.35
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,167.6,94.81
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,111.76,58.79
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,57.7,44.5
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,55.61,42.99
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,53.95,41.84
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,52.23,40.59
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,44.88,34.29
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,41.96,31.79
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,38.03,28.21
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,34.03,24.37
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,28.05,18.48
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.96,8.69
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,12.73,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,31.01,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,96.21,56.3
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,168.02,124.96
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,224.08,176.64
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,287.05,233.4
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,306.64,253.52
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,323.03,268.85
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,376.19,313.07
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,431.73,357.7
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,480.15,395.09
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,529.19,431.87
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,596.56,481.86
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,660.11,527.6
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,730.31,577.26
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,802.29,625.89
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,877.02,675.08
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,949.13,721.21
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,977.76,737.9
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,1003.2,752.83
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,1022.86,763.45
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,1038.94,771.8
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,1048.9,777.13
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,1055.01,780.09
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,1055.72,779.19
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,1052.53,775.92
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,1044.01,770.31
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,1031.65,762.3
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,1013.66,750.1
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,992.09,735.62
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,964.45,717.69
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,933.7,697.62
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,900.05,675.37
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,863.63,651.08
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,822.63,623.68
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,779.13,594.26
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,732.72,560.87
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,684.29,524.53
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,632.35,484.8
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,578.99,442.79
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,523.25,397.72
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,466.83,350.65
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,409.04,300.87
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,351.33,250.1
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,292.56,198.74
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,234.81,149.02
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,169.8,97.07
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,114.05,60.79
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,60.31,47.03
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,57.84,45.17
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,56.27,44.07
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,49.83,38.63
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,47.87,37.07
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,45.9,35.38
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,41.72,31.57
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,37.47,27.47
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.74,20.85
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,22.15,9.15
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,13.64,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,30.19,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,94.42,54.79
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,165.24,122.2
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,227.31,177.84
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,298.43,240.29
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,364.83,297.46
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,436.9,357.07
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,496.23,404.76
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,559.98,454.05
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,618.09,497.14
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,676.58,538.31
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,728.44,572.15
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,773.12,600.15
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,817.41,628.39
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,859.88,654.99
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,897.14,677.89
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,931.85,698.92
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,959.95,715.86
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,984.93,730.78
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,1005.18,743.08
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,1021.93,753.17
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,1032.53,759.19
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,1039.44,762.97
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,1041.15,763.5
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,1039.03,761.69
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,1030.64,756.68
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,1018.5,749.28
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,1001.28,738.29
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,980.55,725.0
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,954.2,708.1
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,924.7,689.02
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,890.98,667.09
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,854.48,643.07
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,814.36,616.32
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,771.74,587.55
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,726.1,554.58
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,678.39,518.72
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,627.35,479.79
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,574.91,438.61
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,519.74,393.91
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,463.81,347.23
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,406.23,297.87
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,348.7,247.47
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,290.32,196.48
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,232.8,146.99
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,175.72,101.41
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,112.64,59.08
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,58.92,45.58
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,55.54,42.93
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,53.88,41.73
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,52.16,40.44
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,45.18,34.45
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,42.67,32.29
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,39.19,29.14
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,35.69,25.76
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,28.87,19.15
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.85,9.16
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,12.73,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,31.26,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,95.38,54.46
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,166.07,121.61
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,228.42,176.89
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,300.05,238.93
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,363.69,293.21
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,432.31,349.37
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,492.29,396.46
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,556.4,444.65
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,613.45,486.04
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,670.84,525.51
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,715.0,554.19
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,756.85,580.87
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,802.17,609.6
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,845.67,636.63
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,862.95,645.74
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,874.22,651.14
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,928.16,685.97
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,971.73,713.18
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,992.79,725.32
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,1010.57,735.6
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,1017.02,738.45
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,1019.45,738.95
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,1025.28,742.28
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,1027.48,743.34
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,1019.68,738.24
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,1008.21,730.92
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,990.77,719.94
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,969.91,706.77
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,945.25,691.22
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,917.36,673.48
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,885.8,653.32
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,851.11,630.88
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,811.43,604.96
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,769.23,577.01
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,723.22,544.82
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,675.17,509.5
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,624.42,471.23
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,572.21,430.71
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,517.39,386.88
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,461.78,341.06
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,404.52,292.52
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,347.28,242.95
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,288.91,192.58
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,231.36,143.62
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,174.31,98.54
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,118.99,62.86
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,56.91,43.14
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,52.59,39.72
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,51.2,38.75
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,49.76,37.71
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,46.95,35.44
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,40.33,29.73
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,36.73,26.54
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,33.08,23.11
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,27.04,17.32
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.86,8.54
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,12.28,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,35.43,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,101.28,56.97
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,174.92,127.21
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,237.83,183.39
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,309.95,246.34
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,371.32,299.26
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,439.29,355.31
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,501.17,404.57
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,565.16,453.48
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,622.58,495.27
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,675.1,530.69
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,726.83,563.99
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,777.63,595.77
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,822.04,622.29
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,864.51,647.0
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,901.54,667.51
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,935.95,686.02
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,963.77,701.19
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,988.38,714.3
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,1008.29,723.93
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,1024.59,731.35
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,1036.08,737.7
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,1043.81,741.84
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,1045.22,741.54
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,1042.77,739.02
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,1034.51,733.45
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,1022.46,725.66
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,1005.75,715.55
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,985.45,703.19
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,959.43,687.57
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,930.19,669.78
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,896.66,648.92
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,860.28,625.99
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,820.2,600.83
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,777.56,573.58
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,730.98,542.02
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,682.3,507.16
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,630.68,469.39
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,577.62,429.26
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,522.45,386.08
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,466.41,340.76
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,408.46,292.27
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,350.53,242.69
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,291.82,192.74
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,233.9,143.99
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,176.03,98.59
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,119.93,62.54
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,57.46,43.31
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,52.65,39.51
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,50.85,38.23
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,48.97,36.85
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,46.96,35.3
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,41.12,30.31
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,37.55,27.17
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,33.93,23.79
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,27.92,18.05
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.8,9.37
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,12.73,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,36.65,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,104.6,58.5
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,181.35,132.25
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,244.44,189.22
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,315.0,251.59
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,380.27,308.0
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,450.11,365.75
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,512.31,415.37
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,576.51,464.51
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,630.6,504.19
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,689.29,544.12
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,742.05,578.27
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,793.81,610.93
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,838.95,638.13
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,882.12,663.48
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,919.49,684.96
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,954.13,704.4
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,981.9,719.45
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,1006.24,732.26
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,1025.21,741.62
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,1040.38,748.63
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,1051.43,754.52
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,1058.69,758.13
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,1061.09,758.79
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,1059.57,757.12
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,1051.67,752.13
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,1039.92,744.8
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,1023.41,734.89
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,1003.23,722.61
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,976.79,706.18
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,947.05,687.54
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,913.35,666.3
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,876.68,642.92
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,835.87,616.75
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,792.42,588.48
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,745.4,556.22
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,696.22,520.51
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,643.9,481.54
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,590.04,440.24
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,533.56,395.66
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,476.13,348.89
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,417.11,299.26
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,358.0,248.46
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,298.3,197.34
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,239.35,147.48
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,179.8,100.57
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,121.93,63.08
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,65.83,50.41
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,51.37,38.42
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,49.88,37.42
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,48.34,36.32
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,45.86,34.36
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,43.32,32.26
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,36.01,25.86
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,32.27,22.39
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,27.05,17.35
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.8,9.56
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,13.19,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,40.59,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,110.02,61.09
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,189.22,138.14
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,252.0,195.39
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,326.47,261.27
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,391.47,317.77
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,460.77,375.38
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,523.98,425.99
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,584.77,472.8
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,642.29,515.06
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,699.91,554.08
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,752.36,588.13
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,803.65,620.59
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,848.58,648.06
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,891.42,673.68
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,928.82,695.1
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,963.41,714.43
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,993.03,731.48
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,1019.37,746.38
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,1039.14,756.89
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,1055.3,765.16
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,1065.89,769.77
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,1072.55,772.03
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,1073.21,770.78
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,1069.88,767.17
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,1061.57,760.71
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,1049.32,751.89
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,1031.77,739.67
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,1010.49,725.17
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,983.97,708.22
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,954.13,689.12
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,919.04,666.52
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,881.12,641.95
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,840.13,615.89
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,796.49,587.71
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,749.69,555.73
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,700.69,520.26
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,647.56,481.16
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,592.83,439.65
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,536.2,395.35
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,478.64,348.85
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,419.31,299.29
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,359.88,248.54
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,299.06,196.79
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,238.87,146.1
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,179.86,99.61
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,122.25,62.34
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,65.07,49.5
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,56.8,42.82
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,47.7,35.33
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,46.05,34.15
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,43.87,32.44
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,41.66,30.62
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,38.01,27.46
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,34.34,24.07
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,26.17,16.54
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.84,8.99
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,12.73,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
