Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,14.84,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,64.53,23.64
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,122.82,87.32
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,179.02,136.69
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,247.85,195.81
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,310.63,249.11
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,379.23,305.31
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,441.47,354.47
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,506.94,404.17
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,565.62,447.09
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,625.58,489.49
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,679.66,525.41
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,730.57,557.25
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,778.12,587.37
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,824.36,616.13
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,864.44,640.39
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,902.36,663.01
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,933.4,680.79
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,951.92,690.48
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,974.05,703.22
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,992.99,713.89
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,1005.64,720.07
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,1014.76,724.17
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,1017.81,724.72
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,1017.22,723.15
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,1010.55,719.0
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,1000.3,712.69
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,985.13,702.72
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,966.61,690.71
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,942.16,675.92
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,914.78,659.16
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,882.89,639.21
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,848.42,617.39
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,809.88,592.83
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,769.12,566.21
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,724.24,535.11
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,677.74,502.04
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,628.17,465.89
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,576.71,427.31
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,522.26,385.48
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,467.74,342.26
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,412.39,296.81
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,357.55,250.74
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,301.75,204.32
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,241.72,155.0
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,187.42,112.46
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,136.0,78.05
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,86.46,57.02
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,74.67,58.15
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,72.17,56.42
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,69.5,54.49
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,64.92,50.82
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,58.43,45.36
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,50.36,38.32
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,42.01,30.8
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,31.37,21.03
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,20.4,9.08
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,12.28,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,13.2,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,61.1,20.33
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,117.78,84.11
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,175.49,135.3
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,243.17,194.55
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,309.69,252.23
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,380.06,311.5
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,443.93,363.89
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,511.39,417.37
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,571.41,463.28
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,632.9,508.9
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,688.69,548.19
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,741.46,583.42
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,789.56,615.09
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,836.41,645.4
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,877.93,671.4
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,917.41,695.71
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,941.79,709.98
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,972.23,728.44
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,995.7,742.12
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,1016.0,753.74
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,1028.07,760.56
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,1036.54,765.16
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,1039.84,766.32
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,1039.39,765.16
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,1032.72,760.31
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,1022.32,753.14
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,1007.3,743.46
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,988.71,731.47
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,964.42,715.29
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,936.9,696.98
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,904.1,675.07
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,868.4,651.1
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,829.95,625.36
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,788.86,597.6
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,742.99,564.76
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,694.97,528.82
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,644.11,490.01
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,591.65,448.95
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,536.66,404.88
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,480.69,358.71
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,423.05,309.83
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,365.37,259.78
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,306.1,208.28
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,247.44,157.72
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,189.33,110.54
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,125.02,65.42
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,69.15,41.85
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,54.74,41.83
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,53.42,40.95
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,52.07,40.0
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,49.36,37.81
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,42.59,31.94
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,39.08,28.82
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,35.54,25.46
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,29.16,19.34
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,22.62,10.74
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,13.19,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,18.3,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,74.55,22.81
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,143.55,102.27
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,200.52,154.37
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,265.97,212.54
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,280.45,228.71
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,289.88,238.4
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,357.33,294.18
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,430.99,353.12
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,532.25,432.23
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,637.07,511.13
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,700.7,554.95
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,768.41,600.29
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,808.77,625.49
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,853.73,653.75
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,891.36,676.22
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,926.56,696.82
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,956.38,713.6
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,983.14,728.29
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,1004.2,739.68
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,1021.82,748.9
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,1033.86,754.87
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,1042.2,758.61
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,1043.78,757.64
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,1041.55,754.43
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,1034.53,749.08
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,1023.72,741.46
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,1007.76,730.63
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,988.21,717.58
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,963.35,701.54
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,935.17,683.35
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,902.92,661.94
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,867.6,638.45
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,828.67,613.09
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,787.04,585.67
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,741.41,554.35
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,693.57,519.3
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,642.1,480.94
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,589.04,440.3
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,533.7,396.8
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,477.34,351.1
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,419.27,302.61
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,361.05,252.76
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,301.99,201.92
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,243.5,151.96
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,184.62,104.6
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,127.16,65.46
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,71.14,42.45
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,55.92,42.32
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,47.1,35.03
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,45.86,34.17
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,43.28,32.11
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,40.65,29.9
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,37.43,27.09
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,31.36,21.6
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,26.11,16.58
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,20.78,9.24
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,12.73,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,24.69,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,85.87,22.87
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,162.85,114.56
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,226.35,172.18
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,297.85,234.79
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,363.04,290.87
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,433.25,348.57
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,496.25,397.86
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,561.53,446.43
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,615.79,485.32
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,674.75,524.68
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,727.36,556.96
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,779.12,587.61
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,825.57,614.44
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,870.15,639.48
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,908.32,658.96
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,943.89,676.39
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,972.61,691.31
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,998.03,704.2
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,1018.47,713.14
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,1035.29,719.94
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,1046.32,724.73
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,1053.53,727.42
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,1054.86,726.74
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,1052.29,723.93
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,1044.37,718.66
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,1032.58,711.22
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,1015.09,700.6
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,993.97,687.87
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,967.56,673.39
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,937.88,656.72
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,899.22,634.67
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,858.48,610.82
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,823.19,590.08
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,784.06,566.4
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,734.69,534.93
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,684.57,500.37
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,623.52,456.35
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,566.07,414.14
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,512.22,374.22
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,458.4,332.96
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,404.32,289.88
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,351.28,246.68
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,295.89,203.84
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,248.77,168.32
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,194.65,122.96
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,131.91,75.4
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,86.69,56.97
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,77.71,60.33
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,79.86,62.56
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,86.21,68.34
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,78.73,62.29
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,71.03,55.86
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,58.03,44.62
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,44.6,32.75
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,32.91,22.1
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,19.39,8.03
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,10.91,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,6.45,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,30.69,3.46
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,59.36,39.78
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,99.48,74.51
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,138.19,107.87
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,202.81,161.75
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,287.56,230.8
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,395.23,316.33
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,513.97,407.07
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,579.37,455.09
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,644.68,500.94
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,696.45,534.74
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,747.57,567.46
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,792.75,595.37
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,836.19,621.67
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,873.78,643.7
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,908.93,663.89
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,936.96,679.52
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,961.64,692.96
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,981.01,702.71
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,996.69,710.17
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,1008.75,716.58
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,1017.19,720.81
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,1019.91,721.56
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,1018.9,720.09
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,1012.2,715.6
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,1001.78,708.88
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,986.28,698.68
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,967.26,686.32
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,943.45,672.11
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,916.39,655.71
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,884.89,636.14
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,850.4,614.43
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,811.17,589.61
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,769.43,562.82
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,724.23,532.61
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,676.96,498.8
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,626.82,462.07
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,575.14,423.15
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,521.32,381.56
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,466.68,337.96
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,409.67,290.9
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,352.61,242.73
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,295.07,194.26
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,238.23,146.65
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,181.38,101.68
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,126.15,64.64
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,64.08,35.95
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,49.46,36.04
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,47.95,35.03
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,46.39,33.93
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,43.89,31.97
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,41.32,29.87
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,34.18,23.73
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,30.41,20.3
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,25.16,15.36
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,19.82,8.09
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,12.28,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,16.06,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,52.23,6.14
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,94.1,64.21
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,121.85,90.76
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,157.48,122.29
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,247.45,196.3
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,350.27,279.42
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,439.56,350.33
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,538.42,426.46
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,591.39,465.35
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,649.16,505.26
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,700.52,538.87
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,751.04,571.18
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,796.09,599.18
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,839.34,625.52
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,876.84,647.45
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,911.82,667.47
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,941.13,684.47
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,967.38,699.44
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,988.39,711.16
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,1005.95,720.74
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,1017.53,727.15
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,1025.38,731.33
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,1027.94,731.93
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,1026.66,730.25
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,1019.56,725.29
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,1008.67,718.06
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,992.61,707.47
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,972.95,694.67
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,948.55,679.14
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,920.9,661.49
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,888.87,641.06
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,853.96,618.63
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,815.25,593.62
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,773.91,566.64
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,729.08,536.67
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,682.11,502.89
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,631.45,465.79
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,579.22,426.46
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,524.9,384.47
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,469.64,340.35
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,412.51,293.1
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,355.25,244.64
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,297.02,195.58
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,239.44,147.26
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,181.91,101.55
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,125.84,63.76
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,70.9,41.06
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,47.44,34.41
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,46.22,33.63
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,44.96,32.79
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,42.38,30.76
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,39.73,28.58
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,36.06,25.41
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,32.34,22.01
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,24.79,15.1
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,19.88,8.04
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,12.28,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,21.53,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,78.18,6.24
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,151.2,103.77
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,213.01,160.16
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,285.02,223.15
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,346.69,276.83
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,415.52,334.22
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,477.49,384.02
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,541.84,433.6
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,599.1,476.05
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,651.74,512.69
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,703.74,546.96
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,754.98,579.89
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,801.0,608.46
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,845.26,635.3
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,883.34,657.83
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,918.88,678.43
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,948.57,695.1
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,975.06,709.62
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,995.22,720.12
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,1011.83,728.39
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,1024.16,734.86
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,1032.8,739.09
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,1035.13,739.41
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,1033.67,737.45
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,1026.95,732.85
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,1016.44,725.95
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,1000.29,715.51
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,980.56,702.83
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,955.57,687.16
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,927.32,669.36
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,895.2,649.17
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,860.19,626.89
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,820.99,601.54
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,779.19,574.17
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,733.98,543.7
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,686.68,509.54
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,636.03,472.01
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,583.82,432.26
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,529.03,389.43
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,473.39,344.63
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,416.18,297.12
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,358.89,248.46
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,300.7,199.14
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,243.19,150.72
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,185.72,105.01
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,129.8,67.25
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,67.01,37.96
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,51.75,38.1
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,50.33,37.18
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,48.86,36.17
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,46.03,33.95
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,43.12,31.55
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,35.86,25.28
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,32.17,21.9
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,26.1,16.22
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,19.88,7.9
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,12.28,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,21.31,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,78.32,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,152.6,104.16
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,214.74,161.06
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,287.18,224.34
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,349.16,278.19
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,418.33,335.72
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,480.65,385.78
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,545.33,435.6
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,603.2,478.48
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,656.36,515.52
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,708.24,549.82
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,759.31,582.8
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,805.52,611.85
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,849.95,639.23
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,888.06,662.21
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,923.65,683.28
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,954.05,700.56
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,981.4,715.75
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,1002.39,727.05
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,1019.96,736.2
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,1031.15,741.58
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,1038.56,744.67
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,1040.61,744.61
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,1038.79,742.23
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,1031.64,737.15
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,1020.66,729.73
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,1004.98,719.18
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,985.66,706.71
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,960.06,690.52
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,931.2,672.18
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,898.4,651.48
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,862.68,628.66
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,823.23,603.22
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,781.17,575.75
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,731.76,542.22
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,681.77,505.89
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,623.82,462.4
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,568.75,420.47
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,517.34,381.08
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,465.56,340.28
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,407.38,293.89
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,353.67,250.51
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,298.99,207.3
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,249.03,168.39
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,201.15,130.63
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,153.33,96.93
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,115.93,81.54
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,116.28,92.06
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,105.08,83.25
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,93.38,73.88
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,79.76,62.67
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,62.29,47.92
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,52.24,39.28
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,41.77,30.03
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,30.51,19.84
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,18.81,6.97
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,11.82,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,24.39,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,82.07,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,158.34,107.0
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,218.0,162.55
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,290.48,225.98
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,354.34,281.55
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,423.23,339.14
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,485.19,389.13
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,545.2,435.78
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,603.09,479.15
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,661.39,519.86
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,708.06,550.42
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,752.65,578.95
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,802.54,610.76
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,851.31,641.18
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,891.07,665.01
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,928.54,687.07
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,958.11,703.97
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,984.36,718.68
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,1005.41,730.0
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,1022.72,738.95
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,1034.3,744.47
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,1042.14,747.73
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,1045.23,748.09
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,1044.42,746.14
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,1037.22,740.86
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,1026.19,733.28
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,1010.41,722.65
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,990.97,709.76
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,948.14,682.63
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,902.47,653.51
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,883.3,641.68
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,859.0,626.23
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,825.42,604.85
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,787.74,580.54
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,741.73,549.93
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,693.54,515.27
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,642.17,477.43
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,589.22,437.37
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,533.95,394.49
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,477.79,349.43
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,419.39,300.8
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,360.85,250.9
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,302.22,201.29
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,244.93,153.04
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,185.85,105.53
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,127.88,65.66
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,72.41,42.23
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,48.27,35.51
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,47.06,34.76
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,45.82,33.95
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,42.84,31.57
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,39.77,29.0
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,36.54,26.17
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,30.54,20.75
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,25.28,15.71
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,19.96,7.69
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,12.28,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,16.0,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,74.03,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,151.93,103.24
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,214.57,161.59
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,286.13,224.55
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,351.43,281.25
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,422.03,339.92
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,484.2,389.43
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,548.76,438.44
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,603.05,478.17
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,662.18,518.5
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,714.08,551.79
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,765.19,583.74
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,811.23,612.06
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,855.42,638.68
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,893.78,660.54
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,929.55,680.43
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,959.17,696.95
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,985.43,711.27
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,1005.78,721.67
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,1022.43,729.79
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,1034.59,736.03
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,1042.98,740.02
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,1045.56,740.48
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,1044.25,738.66
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,1037.56,733.88
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,1027.03,726.84
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,1011.28,716.89
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,991.87,704.69
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,967.1,689.04
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,938.98,671.28
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,906.35,650.59
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,870.72,627.87
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,830.97,602.95
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,788.58,575.99
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,743.12,545.97
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,695.5,511.99
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,643.43,474.47
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,589.86,434.65
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,534.44,391.92
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,478.18,347.16
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,420.35,299.58
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,362.35,250.66
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,303.36,200.99
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,245.15,152.13
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,186.47,105.52
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,129.64,67.03
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,66.98,37.77
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,51.83,38.43
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,50.01,37.16
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,48.11,35.78
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,45.65,33.86
