Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,732.4,544.22
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,739.19,546.01
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,822.21,597.53
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,902.24,644.53
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,936.46,664.49
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,967.86,683.11
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,992.14,696.59
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,1013.09,708.11
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,1014.89,709.06
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,1024.51,715.06
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,1028.45,717.65
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,1028.66,718.06
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,1022.17,714.03
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,1012.04,707.87
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,996.37,698.95
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,977.26,687.85
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,953.45,673.89
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,926.51,657.88
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,893.53,638.06
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,865.05,620.97
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,823.47,594.96
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,779.77,566.86
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,731.62,534.26
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,682.08,499.81
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,630.24,462.7
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,577.58,423.88
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,521.38,381.3
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,465.3,337.48
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,404.21,288.42
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,347.21,241.29
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,289.23,193.8
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,233.22,148.29
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,177.87,106.24
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,125.74,73.64
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,78.03,60.1
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,75.37,58.28
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,71.63,55.5
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,65.8,50.83
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,58.0,44.28
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,49.91,37.23
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,38.41,26.97
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,26.5,15.77
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,15.43,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,4.55,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,14.09,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,70.85,40.01
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,128.31,96.16
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,211.71,166.22
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,299.51,238.75
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,364.88,291.61
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,435.06,346.04
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,486.47,384.14
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,538.22,421.16
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,529.7,411.5
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,496.18,383.79
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,573.65,438.77
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,638.52,482.84
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,709.96,531.08
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,783.17,579.22
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,808.45,593.25
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,830.67,605.58
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,897.86,649.47
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,959.05,686.86
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,933.79,669.04
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,900.58,645.3
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,920.51,658.58
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,940.54,671.39
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,966.02,689.19
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,986.42,702.1
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,961.8,686.54
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,934.3,668.92
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,928.02,666.47
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,910.66,656.16
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,881.44,638.12
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,848.92,617.83
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,810.17,593.05
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,769.16,565.29
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,723.29,533.68
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,675.71,500.08
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,624.39,463.04
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,572.09,424.18
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,517.19,382.07
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,458.69,336.05
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,401.45,289.38
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,345.14,242.41
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,287.28,194.52
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,231.07,148.42
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,175.8,105.93
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,123.2,72.67
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,75.98,58.91
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,72.46,56.31
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,68.19,53.01
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,63.68,49.38
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,54.49,41.55
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,46.33,34.36
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,36.26,25.25
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,25.84,15.12
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,16.83,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.64,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,29.83,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,102.38,57.33
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,175.1,132.72
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,243.38,192.29
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,324.52,260.29
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,394.65,317.41
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,469.86,376.05
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,534.31,423.74
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,601.04,471.15
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,658.89,509.65
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,716.89,546.5
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,768.73,577.52
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,815.64,604.48
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,861.17,630.77
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,904.91,655.46
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,923.02,663.72
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,936.16,669.23
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,972.8,690.37
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,1006.7,709.31
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,1021.48,715.76
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,1020.8,713.12
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,1025.17,714.69
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,1025.86,714.0
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,1019.35,710.02
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,1009.2,703.92
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,994.46,694.42
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,976.23,682.87
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,951.35,669.05
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,923.34,653.08
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,890.19,633.01
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,854.36,611.02
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,814.28,586.59
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,771.9,560.27
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,728.9,531.12
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,679.84,497.1
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,627.39,460.06
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,573.99,421.07
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,517.74,378.67
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,461.46,334.74
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,403.62,287.87
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,346.59,240.54
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,283.35,189.02
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,226.51,142.74
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,170.3,100.09
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,117.4,67.43
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,71.41,54.78
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,68.82,52.97
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,64.78,49.92
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,60.52,46.55
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,54.23,41.25
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,45.64,33.71
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,35.14,24.25
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,24.29,13.62
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,15.92,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,26.09,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,96.08,50.75
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,167.34,127.5
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,233.19,185.81
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,308.25,249.96
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,379.65,308.95
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,453.06,367.13
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,517.54,415.85
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,584.3,464.29
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,643.08,504.83
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,702.27,543.23
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,753.3,574.76
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,803.44,604.92
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,846.33,630.07
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,882.17,650.22
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,914.48,667.53
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,943.88,682.8
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,966.27,694.02
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,985.27,703.17
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,1000.08,711.4
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,1011.41,717.56
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,1016.1,719.54
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,1017.13,719.41
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,1010.96,715.61
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,1001.17,709.67
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,985.87,700.82
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,967.13,689.76
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,943.99,676.37
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,917.61,660.76
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,882.15,638.71
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,844.45,615.0
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,792.13,580.72
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,743.06,546.81
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,700.68,517.95
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,656.15,486.69
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,613.94,456.54
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,567.5,422.08
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,505.13,374.41
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,448.02,329.56
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,394.2,285.26
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,338.3,238.03
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,281.18,190.52
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,225.72,144.89
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,171.86,103.9
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,121.55,72.95
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,78.52,61.31
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,75.87,59.46
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,70.1,54.9
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,64.48,50.32
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,56.32,43.35
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,47.85,35.82
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,35.88,24.99
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,23.49,12.75
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,15.01,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,18.44,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,85.06,41.41
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,153.5,117.44
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,218.49,175.42
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,292.37,239.26
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,358.52,295.1
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,430.09,353.18
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,499.41,406.8
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,567.47,457.42
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,627.49,500.01
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,688.21,541.32
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,740.57,574.54
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,792.28,606.41
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,836.87,633.07
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,879.79,658.13
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,911.1,675.08
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,946.34,694.5
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,974.72,709.35
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,1000.12,722.24
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,1015.25,731.15
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,1014.97,730.42
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,1019.27,732.11
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,1019.93,731.52
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,1014.4,727.7
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,1005.2,721.68
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,989.95,711.89
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,971.19,699.91
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,948.94,686.1
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,923.24,670.02
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,892.73,650.57
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,858.9,628.81
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,818.31,602.66
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,775.2,574.56
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,728.23,542.72
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,679.24,507.61
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,627.05,469.43
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,573.56,429.01
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,516.92,384.88
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,459.73,338.84
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,400.94,289.8
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,337.89,236.48
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,277.63,185.43
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,218.85,136.23
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,160.71,91.21
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,105.24,57.11
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,60.1,45.92
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,53.09,40.21
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,50.26,38.02
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,47.3,35.63
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,42.91,31.85
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,38.4,27.75
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,30.95,20.82
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,23.24,12.19
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,13.64,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,28.32,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,106.1,47.26
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,191.44,146.04
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,262.74,210.18
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,343.54,279.61
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,412.36,336.93
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,486.07,395.29
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,550.91,443.78
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,614.9,488.93
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,672.87,526.31
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,730.96,562.22
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,781.67,592.84
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,831.12,621.88
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,851.99,630.54
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,866.9,635.55
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,899.39,654.82
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,929.0,671.86
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,975.98,700.62
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,1010.47,721.04
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,1024.75,729.51
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,1035.32,735.92
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,1038.45,737.6
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,1037.74,737.0
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,1032.19,734.14
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,1022.78,728.89
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,1006.56,718.7
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,986.66,706.23
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,961.79,691.0
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,933.49,673.51
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,900.13,652.73
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,863.7,629.76
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,822.72,603.75
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,779.12,575.63
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,731.57,544.02
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,681.93,508.54
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,628.89,469.68
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,574.44,428.51
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,517.17,383.97
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,459.24,337.35
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,399.43,287.47
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,339.94,236.67
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,279.87,185.6
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,214.96,131.56
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,155.57,85.75
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,98.75,51.29
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,53.84,40.45
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,52.17,39.3
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,49.55,37.3
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,42.84,31.65
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,39.03,28.37
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,35.15,24.81
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,28.44,18.54
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,21.52,10.3
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,13.19,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,30.05,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,109.27,42.19
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,198.15,150.19
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,270.26,214.97
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,352.12,284.63
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,421.52,341.43
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,495.85,398.79
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,558.09,444.21
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,624.9,489.8
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,682.29,525.81
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,739.6,560.39
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,790.17,592.21
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,831.48,617.37
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,873.04,642.57
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,912.3,665.94
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,943.35,683.23
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,971.27,698.51
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,992.98,710.68
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,1011.11,720.64
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,1024.3,726.69
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,1033.78,730.57
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,1036.9,731.44
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,1036.17,730.08
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,1029.55,725.04
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,1019.09,717.8
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,1002.89,707.25
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,983.0,694.51
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,957.69,678.95
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,928.98,661.25
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,895.76,640.99
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,859.54,618.59
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,818.15,592.7
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,774.13,564.77
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,727.18,534.19
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,678.13,499.78
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,625.11,461.59
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,570.65,421.07
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,513.75,377.45
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,456.17,331.69
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,396.42,282.37
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,336.9,232.04
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,276.58,181.33
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,211.35,127.6
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,152.47,82.67
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,96.01,49.12
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,52.45,38.95
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,50.72,37.75
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,48.03,35.7
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,41.41,30.18
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,37.95,27.2
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,34.44,23.99
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,27.69,17.7
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,20.74,8.96
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,12.73,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,30.37,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,109.32,33.7
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,199.46,147.9
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,271.47,211.19
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,353.29,278.94
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,421.77,333.69
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,492.6,387.53
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,556.85,433.82
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,622.86,478.3
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,680.58,514.52
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,738.21,549.58
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,780.84,575.88
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,829.14,605.68
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,870.21,630.16
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,908.98,652.96
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,941.35,672.42
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,970.71,689.97
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,993.3,702.55
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,1012.4,713.08
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,1025.81,721.3
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,1035.45,727.29
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,1038.7,728.81
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,1038.04,728.07
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,1030.89,724.6
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,1019.86,718.77
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,1003.55,709.0
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,983.5,696.92
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,958.5,682.11
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,930.07,665.03
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,896.07,644.36
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,859.04,621.49
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,817.88,595.47
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,774.11,567.41
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,726.31,536.1
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,676.39,500.75
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,623.54,462.07
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,569.26,421.15
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,511.95,376.77
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,453.94,330.31
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,394.6,281.09
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,335.45,230.86
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,274.56,179.46
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,214.89,129.93
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,149.54,80.12
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,92.69,46.72
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,50.32,37.07
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,48.49,35.76
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,45.71,33.59
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,42.84,31.25
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,35.67,25.08
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,32.03,21.76
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,26.06,16.14
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,19.96,7.47
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,12.28,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,36.04,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,121.06,26.57
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,220.52,161.36
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,290.82,224.49
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,375.22,294.87
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,446.32,351.96
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,521.8,409.38
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,586.58,456.82
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,652.87,501.81
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,704.79,534.96
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,762.42,571.22
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,811.81,601.96
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,859.59,631.19
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,900.91,655.29
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,939.67,677.52
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,967.32,693.2
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,991.07,706.5
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,1008.29,716.15
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,1021.2,723.21
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,1034.78,730.55
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,1044.61,735.66
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,1048.54,737.75
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,1048.58,737.59
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,1041.66,733.53
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,1030.9,727.2
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,1014.41,717.5
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,994.23,705.52
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,969.11,690.18
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,940.61,672.66
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,906.62,651.69
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,869.65,628.59
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,828.94,603.15
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,785.59,575.6
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,737.69,543.21
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,687.78,507.66
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,633.61,468.3
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,578.12,426.73
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,521.0,382.64
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,463.23,336.54
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,399.27,284.16
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,338.77,233.16
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,277.37,181.73
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,217.46,132.38
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,157.85,87.47
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,100.94,54.38
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,60.41,45.49
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,53.01,39.51
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,49.75,36.98
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,46.34,34.21
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,41.46,30.02
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,36.43,25.47
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,28.4,18.01
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,20.07,6.36
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,10.91,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,29.34,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,107.87,11.86
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,200.93,147.56
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,276.62,215.28
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,362.77,287.62
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,435.46,346.87
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,510.27,405.09
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,577.8,455.48
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,647.24,504.22
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,706.94,543.74
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,766.61,582.26
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,811.41,609.86
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,861.87,640.92
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,905.88,667.72
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,947.53,692.72
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,978.59,710.42
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,1006.29,726.0
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,1028.18,738.04
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,1046.23,747.75
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,1060.0,754.7
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,1069.91,759.37
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,1073.84,761.07
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,1073.76,760.41
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,1067.58,756.12
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,1057.39,749.49
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,1040.78,738.94
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,1020.32,726.06
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,993.66,709.57
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,963.4,690.77
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,929.32,669.42
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,891.93,645.79
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,849.04,618.45
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,803.4,589.02
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,754.04,556.18
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,702.42,519.27
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,647.27,479.01
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,590.57,436.34
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,531.15,390.24
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,470.9,341.94
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,408.02,289.97
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,345.37,236.94
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,282.48,183.86
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,220.7,132.7
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,152.45,81.13
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,92.63,46.84
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,51.6,38.23
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,49.78,36.93
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,47.4,35.14
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,45.0,33.23
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,36.83,26.18
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,32.37,22.11
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,25.9,15.95
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,19.32,4.39
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,10.46,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
