Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,26.41,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,69.14,42.04
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,115.21,89.3
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,161.39,130.47
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,215.07,176.99
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,272.63,225.44
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,333.29,274.85
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,397.78,325.58
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,445.75,361.27
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,493.6,395.84
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,544.63,432.02
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,612.67,479.14
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,658.07,508.48
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,702.67,536.6
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,792.19,597.89
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,891.85,661.72
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,937.29,686.48
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,980.32,709.77
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,1008.2,726.73
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,1028.28,738.92
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,1036.6,743.2
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,1041.1,745.32
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,1035.27,743.55
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,1025.55,739.17
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,1010.42,730.44
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,991.44,719.13
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,963.79,702.72
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,932.77,683.9
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,896.39,661.08
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,857.11,635.97
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,814.34,608.33
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,769.12,578.63
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,718.94,543.26
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,666.95,505.12
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,612.39,464.2
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,556.74,421.09
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,496.13,372.79
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,436.45,323.59
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,374.86,271.29
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,314.13,218.72
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,253.1,166.81
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,194.3,118.53
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,130.87,72.5
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,75.82,45.86
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,56.94,43.9
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,54.7,42.18
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,50.26,38.45
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,45.66,34.4
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,38.58,27.91
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,31.26,20.84
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,20.14,5.82
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,9.1,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,63.43,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,158.82,98.56
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,247.48,195.52
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,342.84,279.79
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,420.59,347.24
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,504.75,416.96
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,570.64,469.02
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,642.52,521.84
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,704.71,565.37
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,767.09,607.8
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,818.85,640.96
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,860.93,666.58
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,902.81,691.68
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,942.29,714.7
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,975.33,733.48
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,1005.18,750.04
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,1027.47,761.54
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,1046.1,770.72
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,1058.96,777.39
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,1067.85,781.59
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,1069.43,780.8
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,1066.94,777.56
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,1058.95,771.88
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,1046.88,763.67
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,1028.76,751.27
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,1006.72,736.39
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,979.47,718.83
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,948.56,698.82
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,911.93,674.73
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,872.06,648.43
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,826.06,618.04
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,777.83,585.76
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,728.84,552.06
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,677.02,513.93
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,619.72,470.33
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,561.02,424.31
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,500.46,375.52
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,439.29,324.57
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,376.4,270.47
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,313.91,215.72
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,249.96,160.66
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,187.5,108.96
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,126.57,65.44
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,61.86,33.77
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,43.93,32.43
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,42.16,31.07
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,39.44,28.82
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,36.73,26.42
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,32.09,22.12
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,25.16,15.48
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,17.03,2.04
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,9.1,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,66.18,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,164.5,97.33
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,250.77,197.19
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,342.47,277.87
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,400.56,328.54
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,460.91,378.18
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,545.76,444.0
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,640.92,512.19
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,702.21,551.83
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,763.57,590.03
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,808.9,616.94
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,860.24,647.39
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,903.16,671.46
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,943.69,693.59
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,975.97,712.04
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,1004.95,728.4
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,1027.12,740.45
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,1045.47,750.21
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,1059.02,758.85
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,1068.65,765.04
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,1071.71,767.28
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,1070.69,766.97
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,1062.53,762.07
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,1050.31,754.69
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,1032.59,743.83
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,1010.97,730.46
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,982.07,712.89
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,949.73,692.94
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,912.02,669.23
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,871.41,643.3
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,827.22,614.74
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,780.43,584.03
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,729.88,548.78
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,677.35,510.34
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,620.88,467.82
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,563.23,423.09
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,502.62,374.87
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,441.64,324.74
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,379.02,271.66
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,312.8,214.93
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,249.72,161.26
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,188.69,111.45
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,128.79,69.42
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,72.66,44.56
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,51.93,39.2
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,49.78,37.55
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,45.88,34.31
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,41.88,30.79
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,35.02,24.55
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,27.95,17.64
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,18.13,0.0
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,8.19,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,45.6,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,126.44,69.23
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,214.83,167.41
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,309.09,248.56
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,385.5,312.55
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,468.21,378.37
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,537.99,431.04
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,610.56,483.0
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,673.36,524.07
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,736.7,563.99
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,786.15,593.72
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,838.64,624.92
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,882.51,648.78
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,924.13,670.74
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,958.67,689.5
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,990.25,706.33
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,1004.04,712.11
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,1024.77,722.48
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,1037.75,729.8
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,1046.95,734.99
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,1049.76,736.41
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,1048.64,735.58
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,1040.02,729.97
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,1027.53,722.17
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,1009.76,711.23
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,988.27,698.07
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,961.27,681.91
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,930.84,663.55
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,895.82,642.15
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,857.73,618.61
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,813.56,591.59
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,766.96,562.5
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,712.99,525.72
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,658.43,487.09
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,605.47,448.85
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,550.57,407.68
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,489.95,360.74
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,429.42,312.04
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,367.59,260.51
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,306.67,208.73
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,244.93,157.21
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,185.37,109.42
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,126.75,68.95
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,66.52,40.98
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,53.04,40.01
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,50.59,38.11
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,46.34,34.6
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,41.96,30.77
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,34.69,24.17
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,27.17,16.77
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,16.35,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,5.46,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,42.01,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,117.59,59.08
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,204.2,159.15
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,295.93,239.07
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,372.15,304.02
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,454.77,371.38
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,524.07,424.41
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,596.25,476.84
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,657.4,517.93
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,719.13,558.0
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,768.64,588.15
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,821.49,619.84
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,865.2,644.7
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,906.74,667.71
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,940.41,686.45
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,971.15,703.26
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,994.73,716.43
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,1014.84,727.52
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,1016.76,726.7
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,1026.23,730.95
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,1029.44,731.19
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,1028.82,729.26
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,1021.29,723.78
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,1009.98,716.13
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,993.0,704.94
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,972.39,691.58
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,945.92,675.8
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,916.13,657.81
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,880.44,635.4
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,841.85,610.95
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,799.51,584.03
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,754.78,555.09
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,704.92,520.41
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,653.38,483.59
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,598.83,443.95
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,542.1,401.33
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,482.7,355.09
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,423.37,307.32
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,362.18,256.57
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,302.1,205.79
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,242.05,155.93
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,179.65,106.34
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,122.71,67.48
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,69.89,45.25
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,57.92,44.04
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,54.53,41.34
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,50.08,37.64
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,45.53,33.62
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,37.08,25.97
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,26.66,15.96
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,15.49,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.55,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,35.08,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,101.05,44.57
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,183.24,141.71
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,267.53,215.24
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,341.09,277.73
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,426.34,346.76
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,497.14,400.49
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,571.11,453.73
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,634.86,496.73
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,699.5,537.93
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,754.13,569.56
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,808.05,599.4
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,853.25,622.45
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,896.57,643.54
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,930.06,660.07
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,966.8,678.48
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,996.95,692.57
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,1013.1,698.3
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,1026.88,705.94
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,1036.93,711.54
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,1039.57,711.9
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,1038.32,710.21
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,1030.61,706.54
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,1019.04,700.66
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,1001.24,690.11
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,979.75,677.44
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,951.47,662.17
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,919.9,644.68
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,884.09,624.12
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,845.45,601.44
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,801.79,575.56
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,755.73,547.57
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,705.78,514.21
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,654.09,478.48
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,599.02,439.09
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,542.17,397.0
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,482.65,351.57
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,423.06,304.31
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,361.57,253.76
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,301.18,203.12
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,240.18,152.95
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,181.54,106.72
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,118.91,63.98
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,64.79,42.01
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,55.16,41.55
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,52.43,39.41
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,47.44,35.27
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,42.29,30.75
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,34.59,23.78
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,26.64,15.62
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,17.28,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,40.31,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,112.41,42.79
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,200.85,155.31
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,293.13,236.0
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,370.06,301.32
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,453.71,368.99
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,524.39,423.06
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,598.11,476.5
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,659.6,517.49
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,721.72,557.47
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,771.44,587.41
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,824.21,618.66
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,868.42,643.5
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,910.5,666.5
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,943.02,685.01
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,972.47,701.58
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,995.18,713.87
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,1003.36,717.17
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,1016.46,724.22
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,1025.86,728.98
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,1028.38,729.59
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,1027.08,727.98
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,1019.45,723.42
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,1008.01,716.6
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,990.33,706.31
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,969.03,693.67
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,941.9,677.44
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,911.47,658.98
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,875.64,636.83
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,836.92,612.52
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,793.56,584.87
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,747.85,555.19
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,698.22,520.45
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,646.86,483.43
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,591.86,442.63
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,535.15,399.22
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,475.87,352.43
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,416.61,304.11
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,355.54,252.87
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,295.65,201.74
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,235.24,151.22
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,177.27,105.04
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,115.74,63.01
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,62.89,48.25
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,55.27,42.03
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,52.56,39.87
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,47.58,35.66
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,42.45,31.09
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,34.32,23.63
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,24.38,13.49
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,16.37,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,41.51,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,114.42,34.51
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,206.34,159.18
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,301.4,242.28
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,380.09,308.5
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,465.78,376.79
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,535.68,429.01
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,608.54,479.83
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,666.29,516.37
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,728.51,554.49
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,781.41,585.3
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,833.19,614.49
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,877.53,637.92
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,919.65,659.45
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,944.13,671.2
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,975.2,687.23
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,999.62,699.13
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,1020.65,709.06
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,1032.64,719.91
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,1040.79,728.03
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,1042.97,731.26
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,1041.18,731.83
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,1032.34,727.45
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,1019.57,720.66
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,1000.94,710.7
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,978.56,698.2
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,951.94,682.21
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,921.75,663.84
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,885.33,641.61
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,845.73,616.98
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,802.36,589.43
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,756.36,559.71
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,705.65,524.79
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,652.94,486.58
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,596.6,444.8
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,539.01,400.61
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,479.29,353.24
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,419.12,303.87
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,357.1,251.45
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,295.74,198.73
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,233.27,146.09
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,167.03,93.27
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,107.4,53.54
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,50.93,37.76
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,45.14,33.06
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,42.64,31.04
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,39.13,28.08
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,32.62,22.36
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,27.08,17.23
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,21.47,10.58
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,13.64,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,63.27,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,164.12,34.73
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,260.7,198.59
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,366.26,290.89
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,443.73,356.25
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,526.91,422.47
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,589.97,468.84
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,660.55,516.95
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,720.52,555.19
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,780.32,591.89
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,830.93,621.56
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,879.87,649.45
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,922.39,671.67
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,962.2,691.71
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,993.51,708.87
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,1021.25,723.82
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,1043.07,735.14
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,1060.82,744.07
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,1072.84,750.36
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,1080.76,754.32
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,1081.9,754.31
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,1078.82,751.91
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,1069.47,746.57
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,1055.94,738.79
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,1036.88,726.95
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,1013.82,712.73
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,985.02,696.03
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,952.52,676.88
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,914.3,654.0
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,872.85,628.76
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,827.11,600.57
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,778.63,570.1
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,726.15,535.14
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,671.54,496.24
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,613.15,453.68
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,553.41,408.49
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,491.21,359.66
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,428.54,308.62
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,364.34,254.51
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,300.69,199.93
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,236.0,145.78
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,173.05,95.92
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,110.74,55.12
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,45.49,33.12
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,42.3,30.63
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,40.45,29.17
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,37.22,26.46
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,34.02,23.57
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,28.35,18.27
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,20.75,9.39
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,12.73,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,61.19,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,158.63,14.18
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,262.03,199.89
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,375.05,300.02
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,453.13,367.43
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,531.48,431.9
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,599.29,483.17
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,669.3,532.47
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,729.66,572.72
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,789.74,611.44
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,841.18,643.49
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,890.85,673.68
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,932.68,697.62
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,971.73,719.4
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,1002.35,736.16
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,1029.15,750.45
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,1049.84,760.81
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,1066.29,768.57
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,1077.17,773.67
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,1083.93,776.34
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,1084.42,775.06
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,1080.7,771.3
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,1071.76,765.09
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,1058.63,756.39
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,1038.35,743.49
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,1014.09,728.11
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,984.58,709.92
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,951.39,689.26
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,913.21,665.17
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,871.69,638.66
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,825.23,608.89
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,776.04,576.85
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,722.51,540.19
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,666.91,499.59
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,608.54,455.76
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,548.85,409.43
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,486.76,359.74
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,424.14,307.88
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,359.95,253.01
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,296.25,197.72
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,231.38,142.81
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,168.25,92.53
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,106.18,52.16
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,48.12,35.48
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,39.65,28.45
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,37.25,26.49
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,34.31,23.98
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,31.42,21.32
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,26.1,16.3
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,20.83,8.46
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,11.82,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
