Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,116.95,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,264.84,197.32
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,386.1,310.62
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,471.15,383.36
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,556.56,451.8
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,625.76,504.18
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,696.15,555.23
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,753.43,593.52
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,809.9,629.95
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,854.94,657.36
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,888.76,676.58
2018,10,19,9,15,889.5,71.5,2.05,21.65,527.5,921.54,695.16
2018,10,19,9,30,907.0,73.0,2.1,22.4,567.0,951.31,711.54
2018,10,19,9,45,920.5,74.0,2.1,23.2,600.5,973.36,722.03
2018,10,19,10,0,934.0,75.0,2.1,24.0,634.0,991.8,730.21
2018,10,19,10,15,942.5,75.5,2.1,24.5,659.5,1001.04,733.37
2018,10,19,10,30,951.0,76.0,2.1,25.0,685.0,1006.32,734.22
2018,10,19,10,45,956.0,77.0,2.1,25.5,703.0,1004.83,730.93
2018,10,19,11,0,961.0,78.0,2.1,26.0,721.0,999.25,725.29
2018,10,19,11,15,963.5,78.5,2.05,26.35,731.0,986.67,715.23
2018,10,19,11,30,966.0,79.0,2.0,26.7,741.0,970.08,702.86
2018,10,19,11,45,966.5,79.0,1.9,27.05,742.5,947.21,686.08
2018,10,19,12,0,967.0,79.0,1.8,27.4,744.0,920.56,667.09
2018,10,19,12,15,964.5,79.0,1.7,27.5,737.0,887.77,644.93
2018,10,19,12,30,962.0,79.0,1.6,27.6,730.0,851.63,620.67
2018,10,19,12,45,956.5,79.5,1.45,27.7,715.0,810.59,592.67
2018,10,19,13,0,951.0,80.0,1.3,27.8,700.0,766.77,562.81
2018,10,19,13,15,943.5,79.0,1.2,27.75,676.5,717.47,529.09
2018,10,19,13,30,936.0,78.0,1.1,27.7,653.0,666.05,491.97
2018,10,19,13,45,925.5,76.5,1.0,27.6,622.5,610.54,451.17
2018,10,19,14,0,915.0,75.0,0.9,27.5,592.0,553.72,408.28
2018,10,19,14,15,900.0,73.0,0.85,27.3,554.5,493.29,361.99
2018,10,19,14,30,885.0,71.0,0.8,27.1,517.0,432.61,313.86
2018,10,19,14,45,865.0,69.0,0.8,26.85,474.5,370.23,263.2
2018,10,19,15,0,845.0,67.0,0.8,26.6,432.0,306.73,210.29
2018,10,19,15,15,816.5,64.0,0.8,26.6,385.0,243.13,156.84
2018,10,19,15,30,788.0,61.0,0.8,26.6,338.0,182.17,106.93
2018,10,19,15,45,745.5,57.0,0.9,25.6,288.0,121.88,63.45
2018,10,19,16,0,703.0,53.0,1.0,24.6,238.0,66.64,34.69
2018,10,19,16,15,635.5,47.5,1.05,23.45,188.0,39.78,28.73
2018,10,19,16,30,568.0,42.0,1.1,22.3,138.0,36.17,25.47
2018,10,19,16,45,450.0,33.5,1.15,21.15,93.5,27.02,17.17
2018,10,19,17,0,332.0,25.0,1.2,20.0,49.0,20.87,8.86
2018,10,19,17,15,178.0,14.0,1.25,19.35,25.5,12.73,0.0
2018,10,19,17,30,24.0,3.0,1.3,18.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.3,18.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,15,99.5,8.5,1.05,14.0,12.0,0.0,0.0
2018,10,20,6,30,199.0,17.0,1.0,14.5,24.0,119.01,0.0
2018,10,20,6,45,352.5,26.5,1.0,15.0,63.0,267.65,195.09
2018,10,20,7,0,506.0,36.0,1.0,15.5,102.0,393.19,314.33
2018,10,20,7,15,588.5,42.0,1.15,16.35,151.0,472.08,382.15
2018,10,20,7,30,671.0,48.0,1.3,17.2,200.0,564.06,454.67
2018,10,20,7,45,720.5,52.5,1.5,18.05,250.5,633.87,506.97
2018,10,20,8,0,770.0,57.0,1.7,18.9,301.0,704.88,557.91
2018,10,20,8,15,803.0,59.5,1.7,19.8,349.0,760.35,593.96
2018,10,20,8,30,836.0,62.0,1.7,20.7,397.0,814.86,628.03
2018,10,20,8,45,859.0,64.0,1.7,21.55,441.5,849.82,647.68
2018,10,20,9,0,882.0,66.0,1.7,22.4,486.0,891.01,671.23
2018,10,20,9,15,897.5,68.0,1.6,23.25,525.0,922.76,686.67
2018,10,20,9,30,913.0,70.0,1.5,24.1,564.0,951.39,699.72
2018,10,20,9,45,923.5,72.0,1.45,24.95,596.5,971.92,708.02
2018,10,20,10,0,934.0,74.0,1.4,25.8,629.0,988.74,713.99
2018,10,20,10,15,941.5,74.5,1.3,26.15,654.0,996.97,715.18
2018,10,20,10,30,949.0,75.0,1.2,26.5,679.0,1001.25,714.06
2018,10,20,10,45,954.0,76.0,1.15,26.85,697.0,999.74,710.39
2018,10,20,11,0,959.0,77.0,1.1,27.2,715.0,994.15,704.44
2018,10,20,11,15,962.0,77.5,1.1,27.3,725.0,982.04,696.28
2018,10,20,11,30,965.0,78.0,1.1,27.4,735.0,965.92,685.86
2018,10,20,11,45,965.5,78.0,1.1,27.5,736.5,943.05,671.41
2018,10,20,12,0,966.0,78.0,1.1,27.6,738.0,916.43,654.73
2018,10,20,12,15,964.0,77.5,1.1,27.6,731.0,883.53,634.38
2018,10,20,12,30,962.0,77.0,1.1,27.6,724.0,847.28,611.86
2018,10,20,12,45,958.5,76.5,1.15,27.55,709.0,806.7,587.17
2018,10,20,13,0,955.0,76.0,1.2,27.5,694.0,763.21,560.23
2018,10,20,13,15,948.0,75.0,1.25,27.4,671.0,714.16,528.32
2018,10,20,13,30,941.0,74.0,1.3,27.3,648.0,662.93,492.58
2018,10,20,13,45,930.5,72.5,1.3,27.15,617.5,607.28,452.2
2018,10,20,14,0,920.0,71.0,1.3,27.0,587.0,550.31,409.48
2018,10,20,14,15,905.5,69.5,1.35,26.75,550.0,490.46,363.48
2018,10,20,14,30,891.0,68.0,1.4,26.5,513.0,430.29,315.37
2018,10,20,14,45,871.0,66.0,1.45,26.25,470.5,367.69,263.74
2018,10,20,15,0,851.0,64.0,1.5,26.0,428.0,305.98,211.36
2018,10,20,15,15,822.5,61.0,1.5,26.0,381.0,240.14,155.43
2018,10,20,15,30,794.0,58.0,1.5,26.0,334.0,178.95,104.82
2018,10,20,15,45,751.0,54.5,1.45,25.15,284.0,118.85,61.25
2018,10,20,16,0,708.0,51.0,1.4,24.3,234.0,63.82,33.01
2018,10,20,16,15,639.5,45.5,1.35,23.2,184.0,38.13,27.32
2018,10,20,16,30,571.0,40.0,1.3,22.1,134.0,34.43,23.96
2018,10,20,16,45,451.5,32.5,1.2,21.0,90.5,26.28,16.47
2018,10,20,17,0,332.0,25.0,1.1,19.9,47.0,21.06,7.89
2018,10,20,17,15,177.5,14.0,1.15,19.3,24.5,12.73,0.0
2018,10,20,17,30,23.0,3.0,1.2,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.2,18.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,6,15,83.0,7.5,0.95,13.0,10.0,0.0,0.0
2018,10,21,6,30,166.0,15.0,0.9,13.4,20.0,99.89,0.0
2018,10,21,6,45,327.5,25.0,0.9,13.8,59.0,250.02,178.94
2018,10,21,7,0,489.0,35.0,0.9,14.2,98.0,381.05,305.5
2018,10,21,7,15,572.0,41.5,0.95,14.8,146.0,459.81,373.52
2018,10,21,7,30,655.0,48.0,1.0,15.4,194.0,551.86,446.39
2018,10,21,7,45,705.5,52.0,1.1,15.95,243.5,621.06,498.37
2018,10,21,8,0,756.0,56.0,1.2,16.5,293.0,691.5,548.99
2018,10,21,8,15,788.5,59.5,1.25,17.25,341.0,747.3,586.16
2018,10,21,8,30,821.0,63.0,1.3,18.0,389.0,802.19,621.5
2018,10,21,8,45,844.0,65.5,1.4,18.8,433.0,837.36,642.75
2018,10,21,9,0,867.0,68.0,1.5,19.6,477.0,878.73,668.03
2018,10,21,9,15,883.5,69.5,1.55,20.45,515.5,910.33,685.49
2018,10,21,9,30,900.0,71.0,1.6,21.3,554.0,938.92,700.85
2018,10,21,9,45,912.0,72.5,1.65,22.15,586.5,959.98,711.19
2018,10,21,10,0,924.0,74.0,1.7,23.0,619.0,977.44,719.28
2018,10,21,10,15,931.5,75.5,1.7,23.35,644.5,986.83,722.98
2018,10,21,10,30,939.0,77.0,1.7,23.7,670.0,992.29,724.38
2018,10,21,10,45,944.0,77.5,1.7,24.05,687.5,990.15,721.13
2018,10,21,11,0,949.0,78.0,1.7,24.4,705.0,984.0,715.59
2018,10,21,11,15,951.0,78.5,1.7,24.6,714.5,971.07,706.34
2018,10,21,11,30,953.0,79.0,1.7,24.8,724.0,954.2,694.79
2018,10,21,11,45,953.0,79.0,1.75,25.0,725.0,931.14,680.02
2018,10,21,12,0,953.0,79.0,1.8,25.2,726.0,904.4,662.92
2018,10,21,12,15,948.5,80.0,1.85,25.2,718.5,871.52,642.28
2018,10,21,12,30,944.0,81.0,1.9,25.2,711.0,835.44,619.41
2018,10,21,12,45,935.5,82.0,1.95,25.2,695.0,793.38,592.3
2018,10,21,13,0,927.0,83.0,2.0,25.2,679.0,748.83,563.2
2018,10,21,13,15,919.5,82.5,2.1,25.05,656.5,701.11,530.79
2018,10,21,13,30,912.0,82.0,2.2,24.9,634.0,651.34,494.97
2018,10,21,13,45,901.0,80.5,2.25,24.75,604.0,596.76,454.21
2018,10,21,14,0,890.0,79.0,2.3,24.6,574.0,541.0,411.17
2018,10,21,14,15,875.0,77.0,2.4,24.35,537.0,481.98,364.47
2018,10,21,14,30,860.0,75.0,2.5,24.1,500.0,422.07,315.32
2018,10,21,14,45,838.5,72.5,2.55,23.8,458.0,359.61,262.64
2018,10,21,15,0,817.0,70.0,2.6,23.5,416.0,298.37,209.66
2018,10,21,15,15,786.5,67.0,2.6,23.5,369.5,236.19,155.81
2018,10,21,15,30,756.0,64.0,2.6,23.5,323.0,176.94,106.23
2018,10,21,15,45,711.0,59.5,2.6,22.6,273.5,118.22,63.35
2018,10,21,16,0,666.0,55.0,2.6,21.7,224.0,64.92,35.79
2018,10,21,16,15,595.0,48.5,2.35,20.65,175.0,37.41,26.98
2018,10,21,16,30,524.0,42.0,2.1,19.6,126.0,33.3,23.2
2018,10,21,16,45,393.0,33.5,1.8,18.6,83.5,27.25,17.37
2018,10,21,17,0,262.0,25.0,1.5,17.6,41.0,21.19,6.56
2018,10,21,17,15,131.0,12.5,1.45,17.0,20.5,11.37,0.0
2018,10,21,17,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,6,15,76.5,7.5,1.2,10.25,9.5,0.0,0.0
2018,10,22,6,30,153.0,15.0,1.3,10.7,19.0,93.01,0.0
2018,10,22,6,45,312.0,25.0,1.4,11.1,56.5,239.31,168.49
2018,10,22,7,0,471.0,35.0,1.5,11.5,94.0,369.52,300.54
2018,10,22,7,15,556.5,41.5,1.55,12.0,141.5,455.33,376.02
2018,10,22,7,30,642.0,48.0,1.6,12.5,189.0,541.79,447.02
2018,10,22,7,45,694.0,52.0,1.65,12.95,238.5,611.52,500.88
2018,10,22,8,0,746.0,56.0,1.7,13.4,288.0,682.59,553.24
2018,10,22,8,15,780.0,60.0,1.75,14.1,336.0,739.84,592.75
2018,10,22,8,30,814.0,64.0,1.8,14.8,384.0,796.31,630.4
2018,10,22,8,45,838.0,66.0,1.8,15.45,427.5,840.11,657.6
2018,10,22,9,0,862.0,68.0,1.8,16.1,471.0,872.77,676.51
2018,10,22,9,15,879.0,70.0,1.85,16.8,510.0,905.3,695.55
2018,10,22,9,30,896.0,72.0,1.9,17.5,549.0,934.84,712.36
2018,10,22,9,45,908.5,73.0,1.9,18.15,581.5,955.59,722.69
2018,10,22,10,0,921.0,74.0,1.9,18.8,614.0,972.78,730.75
2018,10,22,10,15,929.5,75.0,1.9,19.3,639.5,982.43,734.34
2018,10,22,10,30,938.0,76.0,1.9,19.8,665.0,988.17,735.59
2018,10,22,10,45,943.5,76.5,1.95,20.3,682.5,986.48,732.8
2018,10,22,11,0,949.0,77.0,2.0,20.8,700.0,980.77,727.62
2018,10,22,11,15,951.5,77.5,1.95,21.25,709.5,968.28,717.16
2018,10,22,11,30,954.0,78.0,1.9,21.7,719.0,951.85,704.38
2018,10,22,11,45,954.0,78.5,1.9,22.1,720.5,929.35,688.53
2018,10,22,12,0,954.0,79.0,1.9,22.5,722.0,903.15,670.41
2018,10,22,12,15,952.5,78.5,1.95,22.7,715.0,871.01,649.44
2018,10,22,12,30,951.0,78.0,2.0,22.9,708.0,835.53,626.16
2018,10,22,12,45,947.0,77.0,2.0,23.15,693.0,794.46,598.39
2018,10,22,13,0,943.0,76.0,2.0,23.4,678.0,750.58,568.54
2018,10,22,13,15,936.0,75.5,2.1,23.3,655.5,702.64,535.8
2018,10,22,13,30,929.0,75.0,2.2,23.2,633.0,652.57,499.36
2018,10,22,13,45,918.5,73.5,2.3,23.1,602.5,597.58,458.09
2018,10,22,14,0,908.0,72.0,2.4,23.0,572.0,541.33,414.36
2018,10,22,14,15,893.0,70.5,2.45,22.75,535.5,482.02,366.77
2018,10,22,14,30,878.0,69.0,2.5,22.5,499.0,422.46,317.27
2018,10,22,14,45,857.0,66.5,2.6,22.3,456.5,359.94,263.99
2018,10,22,15,0,836.0,64.0,2.7,22.1,414.0,296.52,208.76
2018,10,22,15,15,806.0,61.5,2.7,22.1,367.5,233.96,154.11
2018,10,22,15,30,776.0,59.0,2.7,22.1,321.0,174.21,103.78
2018,10,22,15,45,730.5,55.0,2.85,21.1,271.5,114.81,60.39
2018,10,22,16,0,685.0,51.0,3.0,20.1,222.0,60.83,32.92
2018,10,22,16,15,610.5,46.0,2.95,19.2,173.0,38.78,28.33
2018,10,22,16,30,536.0,41.0,2.9,18.3,124.0,32.62,22.69
2018,10,22,16,45,400.5,32.0,2.9,17.35,81.0,26.05,16.33
2018,10,22,17,0,265.0,23.0,2.9,16.4,38.0,19.42,3.65
2018,10,22,17,15,132.5,11.5,2.85,15.75,19.0,10.46,0.0
2018,10,22,17,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,6,15,74.0,7.0,1.75,9.3,9.0,0.0,0.0
2018,10,23,6,30,148.0,14.0,1.8,9.6,18.0,89.38,0.0
2018,10,23,6,45,307.0,24.0,1.9,9.95,54.5,233.64,159.29
2018,10,23,7,0,466.0,34.0,2.0,10.3,91.0,364.83,298.35
2018,10,23,7,15,553.0,40.5,1.95,10.85,138.5,444.59,370.21
2018,10,23,7,30,640.0,47.0,1.9,11.4,186.0,538.33,447.42
2018,10,23,7,45,693.5,51.5,1.85,11.9,235.5,609.55,502.48
2018,10,23,8,0,747.0,56.0,1.8,12.4,285.0,682.3,555.86
2018,10,23,8,15,781.0,59.5,1.8,13.15,333.0,738.81,594.61
2018,10,23,8,30,815.0,63.0,1.8,13.9,381.0,794.52,631.39
2018,10,23,8,45,838.5,65.5,1.75,14.65,424.5,838.47,658.08
2018,10,23,9,0,862.0,68.0,1.7,15.4,468.0,871.29,676.34
2018,10,23,9,15,878.0,70.5,1.7,16.15,506.5,903.46,694.45
2018,10,23,9,30,894.0,73.0,1.7,16.9,545.0,932.61,710.24
2018,10,23,9,45,905.5,74.0,1.7,17.65,577.0,952.31,719.56
2018,10,23,10,0,917.0,75.0,1.7,18.4,609.0,968.44,726.63
2018,10,23,10,15,923.0,77.0,1.7,18.95,633.5,976.89,729.29
2018,10,23,10,30,929.0,79.0,1.7,19.5,658.0,981.43,729.63
2018,10,23,10,45,912.0,87.0,1.75,20.05,668.5,967.66,718.86
2018,10,23,11,0,895.0,95.0,1.8,20.6,679.0,950.04,705.93
2018,10,23,11,15,808.0,129.5,1.9,20.9,662.0,903.85,675.39
2018,10,23,11,30,721.0,164.0,2.0,21.2,645.0,851.84,640.83
2018,10,23,11,45,727.0,161.5,2.1,21.5,647.5,834.45,629.56
2018,10,23,12,0,733.0,159.0,2.2,21.8,650.0,813.85,615.74
2018,10,23,12,15,681.0,175.0,2.35,21.85,627.5,762.27,580.78
2018,10,23,12,30,629.0,191.0,2.5,21.9,605.0,710.49,544.08
2018,10,23,12,45,711.5,158.0,2.65,21.9,616.5,710.69,546.49
2018,10,23,13,0,794.0,125.0,2.8,21.9,628.0,699.6,539.99
2018,10,23,13,15,732.0,139.0,2.9,21.75,590.0,636.72,493.33
2018,10,23,13,30,670.0,153.0,3.0,21.6,552.0,574.54,446.56
2018,10,23,13,45,484.0,190.0,3.15,21.45,471.0,464.15,362.01
2018,10,23,14,0,298.0,227.0,3.3,21.3,390.0,368.56,287.68
2018,10,23,14,15,311.5,211.0,3.25,21.0,371.5,339.57,264.59
2018,10,23,14,30,325.0,195.0,3.2,20.7,353.0,308.83,239.1
2018,10,23,14,45,243.0,185.0,3.2,20.45,297.5,249.2,191.83
2018,10,23,15,0,161.0,175.0,3.2,20.2,242.0,197.65,151.59
2018,10,23,15,15,253.5,141.5,3.2,20.2,232.5,177.11,130.62
2018,10,23,15,30,346.0,108.0,3.2,20.2,223.0,144.2,98.84
2018,10,23,15,45,452.0,82.5,2.95,19.5,208.5,107.37,65.99
2018,10,23,16,0,558.0,57.0,2.7,18.8,194.0,57.96,33.52
2018,10,23,16,15,309.0,53.5,2.4,18.0,126.5,40.29,29.78
2018,10,23,16,30,60.0,50.0,2.1,17.2,59.0,40.79,29.86
2018,10,23,16,45,43.5,32.5,1.8,16.4,37.5,27.08,17.14
2018,10,23,17,0,27.0,15.0,1.5,15.6,16.0,12.99,0.0
2018,10,23,17,15,13.5,7.5,1.5,15.05,8.0,6.82,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,6,15,19.5,4.5,0.9,9.9,5.0,0.0,0.0
2018,10,24,6,30,39.0,9.0,0.8,10.4,10.0,28.35,0.0
2018,10,24,6,45,21.5,24.5,0.75,10.95,25.0,41.67,22.52
2018,10,24,7,0,4.0,40.0,0.7,11.5,40.0,44.47,31.6
2018,10,24,7,15,14.5,59.0,0.75,12.25,61.5,71.33,55.44
2018,10,24,7,30,25.0,78.0,0.8,13.0,83.0,107.43,86.69
2018,10,24,7,45,125.0,86.5,0.8,13.75,123.0,200.25,166.95
2018,10,24,8,0,225.0,95.0,0.8,14.5,163.0,304.5,253.21
2018,10,24,8,15,515.5,78.5,0.7,15.35,268.0,551.0,445.7
2018,10,24,8,30,806.0,62.0,0.6,16.2,373.0,784.23,606.5
2018,10,24,8,45,847.0,60.5,0.5,17.05,420.5,828.95,628.05
2018,10,24,9,0,888.0,59.0,0.4,17.9,468.0,880.77,655.99
2018,10,24,9,15,901.5,61.5,0.45,18.9,506.0,911.25,671.76
2018,10,24,9,30,915.0,64.0,0.5,19.9,544.0,938.52,685.62
2018,10,24,9,45,923.5,67.0,0.55,20.9,576.0,958.32,694.7
2018,10,24,10,0,932.0,70.0,0.6,21.9,608.0,974.36,701.56
2018,10,24,10,15,939.0,70.5,0.8,22.3,632.5,981.92,708.11
2018,10,24,10,30,946.0,71.0,1.0,22.7,657.0,985.57,712.21
2018,10,24,10,45,949.5,72.5,1.2,23.1,674.0,983.18,712.36
2018,10,24,11,0,953.0,74.0,1.4,23.5,691.0,976.77,709.84
2018,10,24,11,15,955.5,74.5,1.55,23.55,700.5,964.22,703.49
2018,10,24,11,30,958.0,75.0,1.7,23.6,710.0,947.73,694.56
2018,10,24,11,45,957.5,74.5,1.85,23.65,710.5,923.57,680.53
2018,10,24,12,0,957.0,74.0,2.0,23.7,711.0,895.76,663.94
2018,10,24,12,15,954.5,74.0,2.2,23.6,703.5,863.38,644.88
2018,10,24,12,30,952.0,74.0,2.4,23.5,696.0,827.7,623.15
2018,10,24,12,45,948.0,72.5,2.55,23.4,680.5,786.14,596.56
2018,10,24,13,0,944.0,71.0,2.7,23.3,665.0,741.8,567.56
2018,10,24,13,15,935.5,70.5,2.85,23.15,641.5,693.0,533.66
2018,10,24,13,30,927.0,70.0,3.0,23.0,618.0,642.2,496.12
2018,10,24,13,45,915.5,69.0,3.2,22.85,588.0,587.47,454.5
2018,10,24,14,0,904.0,68.0,3.4,22.7,558.0,531.56,410.41
2018,10,24,14,15,888.5,66.0,3.4,22.5,521.0,471.95,361.59
2018,10,24,14,30,873.0,64.0,3.4,22.3,484.0,412.19,311.06
2018,10,24,14,45,851.5,62.0,3.45,22.15,442.0,350.54,257.68
2018,10,24,15,0,830.0,60.0,3.5,22.0,400.0,290.0,204.16
2018,10,24,15,15,753.5,63.5,3.5,22.0,345.0,221.71,146.46
2018,10,24,15,30,677.0,67.0,3.5,22.0,290.0,160.97,97.48
2018,10,24,15,45,653.0,59.5,3.2,21.3,247.0,106.5,57.02
2018,10,24,16,0,629.0,52.0,2.9,20.6,204.0,58.2,32.84
2018,10,24,16,15,468.5,50.0,2.5,19.7,148.5,38.71,28.15
2018,10,24,16,30,308.0,48.0,2.1,18.8,93.0,36.96,26.29
2018,10,24,16,45,231.5,33.5,1.75,17.9,60.0,26.17,16.09
2018,10,24,17,0,155.0,19.0,1.4,17.0,27.0,15.04,0.0
2018,10,24,17,15,77.5,9.5,1.4,16.5,13.5,8.64,0.0
2018,10,24,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,15,77.5,6.5,1.1,11.0,8.0,0.0,0.0
2018,10,25,6,30,155.0,13.0,1.2,11.3,16.0,91.81,0.0
2018,10,25,6,45,319.5,22.5,1.3,11.65,51.5,235.51,141.18
2018,10,25,7,0,484.0,32.0,1.4,12.0,87.0,363.9,293.01
2018,10,25,7,15,571.5,37.5,1.3,12.45,134.0,452.01,370.94
2018,10,25,7,30,659.0,43.0,1.2,12.9,181.0,545.08,446.0
2018,10,25,7,45,711.5,46.5,1.1,13.4,230.0,614.44,497.99
2018,10,25,8,0,764.0,50.0,1.0,13.9,279.0,685.26,547.9
2018,10,25,8,15,797.5,53.0,1.05,14.7,326.0,740.88,585.35
2018,10,25,8,30,831.0,56.0,1.1,15.5,373.0,787.38,615.09
2018,10,25,8,45,854.5,58.0,1.15,16.3,416.5,830.54,641.72
2018,10,25,9,0,878.0,60.0,1.2,17.1,460.0,871.63,666.31
2018,10,25,9,15,891.5,62.5,1.3,18.05,498.0,901.82,683.49
2018,10,25,9,30,905.0,65.0,1.4,19.0,536.0,928.84,698.5
2018,10,25,9,45,913.0,68.0,1.45,19.95,567.5,947.98,707.49
2018,10,25,10,0,921.0,71.0,1.5,20.9,599.0,963.4,714.16
2018,10,25,10,15,929.5,71.0,1.6,21.5,623.5,971.66,717.95
2018,10,25,10,30,938.0,71.0,1.7,22.1,648.0,976.06,719.43
2018,10,25,10,45,943.0,71.5,1.75,22.7,665.0,973.86,716.13
2018,10,25,11,0,948.0,72.0,1.8,23.3,682.0,967.67,710.48
2018,10,25,11,15,950.5,72.5,1.85,23.6,691.5,955.2,701.77
2018,10,25,11,30,953.0,73.0,1.9,23.9,701.0,938.82,690.7
2018,10,25,11,45,954.0,72.5,1.95,24.25,702.0,916.11,675.46
2018,10,25,12,0,955.0,72.0,2.0,24.6,703.0,889.69,657.88
2018,10,25,12,15,952.0,72.0,2.1,24.75,695.5,857.0,637.1
2018,10,25,12,30,949.0,72.0,2.2,24.9,688.0,821.08,613.98
2018,10,25,12,45,944.0,71.5,2.3,25.05,672.5,780.06,587.12
2018,10,25,13,0,939.0,71.0,2.4,25.2,657.0,736.32,558.06
2018,10,25,13,15,931.5,70.5,2.5,25.2,634.5,688.43,524.58
2018,10,25,13,30,924.0,70.0,2.6,25.2,612.0,638.48,487.68
2018,10,25,13,45,913.5,68.5,2.7,25.15,582.0,583.99,446.37
2018,10,25,14,0,903.0,67.0,2.8,25.1,552.0,528.25,402.69
2018,10,25,14,15,888.0,65.5,2.85,24.95,516.0,469.51,355.24
2018,10,25,14,30,873.0,64.0,2.9,24.8,480.0,410.55,305.99
2018,10,25,14,45,852.5,62.0,2.95,24.6,438.5,349.32,253.65
2018,10,25,15,0,832.0,60.0,3.0,24.4,397.0,289.07,201.02
2018,10,25,15,15,802.0,57.0,3.0,24.4,351.0,224.78,145.41
2018,10,25,15,30,772.0,54.0,3.0,24.4,305.0,165.22,95.83
2018,10,25,15,45,725.5,50.5,2.8,23.5,256.5,106.88,54.18
2018,10,25,16,0,679.0,47.0,2.6,22.6,208.0,54.04,28.92
2018,10,25,16,15,603.5,42.0,2.25,21.5,160.0,35.51,25.13
2018,10,25,16,30,528.0,37.0,1.9,20.4,112.0,32.24,22.01
2018,10,25,16,45,378.5,28.0,1.6,19.25,71.0,22.8,13.03
2018,10,25,17,0,229.0,19.0,1.3,18.1,30.0,15.99,0.0
2018,10,25,17,15,114.5,9.5,1.3,17.55,15.0,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,6,15,61.5,5.5,1.05,13.4,6.5,0.0,0.0
2018,10,26,6,30,123.0,11.0,1.0,13.8,13.0,73.35,0.0
2018,10,26,6,45,296.5,21.0,0.95,14.2,48.0,219.23,117.76
2018,10,26,7,0,470.0,31.0,0.9,14.6,83.0,353.7,279.97
2018,10,26,7,15,558.0,37.0,1.0,15.5,129.5,441.72,357.05
2018,10,26,7,30,646.0,43.0,1.1,16.4,176.0,535.0,431.84
2018,10,26,7,45,699.0,47.0,1.25,17.25,224.5,604.79,484.99
2018,10,26,8,0,752.0,51.0,1.4,18.1,273.0,676.11,536.75
2018,10,26,8,15,786.0,54.0,1.35,18.95,320.0,731.65,573.1
2018,10,26,8,30,820.0,57.0,1.3,19.8,367.0,778.15,601.53
2018,10,26,8,45,843.0,59.0,1.3,20.7,410.0,820.46,626.54
2018,10,26,9,0,866.0,61.0,1.3,21.6,453.0,860.71,649.45
2018,10,26,9,15,880.0,63.0,1.3,22.35,490.0,890.36,665.16
2018,10,26,9,30,894.0,65.0,1.3,23.1,527.0,916.93,678.75
2018,10,26,9,45,903.5,67.5,1.35,23.85,558.5,936.64,688.53
2018,10,26,10,0,913.0,70.0,1.4,24.6,590.0,952.73,696.07
2018,10,26,10,15,920.5,71.5,1.45,25.05,614.5,961.9,700.11
2018,10,26,10,30,928.0,73.0,1.5,25.5,639.0,967.2,701.9
2018,10,26,10,45,932.0,73.5,1.55,25.9,655.5,964.07,698.63
2018,10,26,11,0,936.0,74.0,1.6,26.3,672.0,957.01,693.12
2018,10,26,11,15,938.5,74.0,1.65,26.5,681.0,944.08,684.56
2018,10,26,11,30,941.0,74.0,1.7,26.7,690.0,927.3,673.7
2018,10,26,11,45,940.0,75.0,1.8,26.9,691.0,904.86,659.86
2018,10,26,12,0,939.0,76.0,1.9,27.1,692.0,878.83,643.65
2018,10,26,12,15,931.5,77.5,1.95,27.1,683.5,844.65,621.99
2018,10,26,12,30,924.0,79.0,2.0,27.1,675.0,807.55,598.28
2018,10,26,12,45,898.5,86.0,2.05,27.1,654.5,760.47,567.57
2018,10,26,13,0,873.0,93.0,2.1,27.1,634.0,712.06,535.4
2018,10,26,13,15,830.5,101.5,2.15,26.95,601.5,656.75,495.82
2018,10,26,13,30,788.0,110.0,2.2,26.8,569.0,598.23,453.13
2018,10,26,13,45,816.5,95.0,2.25,26.65,549.5,557.2,422.48
2018,10,26,14,0,845.0,80.0,2.3,26.5,530.0,511.35,386.76
2018,10,26,14,15,822.0,78.5,2.3,26.3,492.0,451.31,339.01
2018,10,26,14,30,799.0,77.0,2.3,26.1,454.0,392.11,290.47
2018,10,26,14,45,772.5,73.5,2.35,25.85,411.5,330.98,239.32
2018,10,26,15,0,746.0,70.0,2.4,25.6,369.0,271.8,188.7
2018,10,26,15,15,689.0,71.0,2.4,25.6,321.5,210.15,137.15
2018,10,26,15,30,632.0,72.0,2.4,25.6,274.0,156.57,94.31
2018,10,26,15,45,604.0,63.0,2.15,24.65,231.0,103.34,55.87
2018,10,26,16,0,576.0,54.0,1.9,23.7,188.0,53.51,30.38
2018,10,26,16,15,525.0,46.0,1.7,22.7,146.0,35.8,25.22
2018,10,26,16,30,474.0,38.0,1.5,21.7,104.0,30.42,20.28
2018,10,26,16,45,326.0,28.0,1.3,20.65,65.0,22.87,12.77
2018,10,26,17,0,178.0,18.0,1.1,19.6,26.0,16.37,0.0
2018,10,26,17,15,89.0,9.0,1.1,19.1,13.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,6,15,50.5,5.5,0.7,14.65,6.0,0.0,0.0
2018,10,27,6,30,101.0,11.0,0.7,15.0,12.0,61.92,0.0
2018,10,27,6,45,265.0,22.0,0.65,15.3,45.5,200.39,92.61
2018,10,27,7,0,429.0,33.0,0.6,15.6,79.0,339.02,265.23
2018,10,27,7,15,522.5,39.0,0.65,16.3,124.5,426.75,341.86
2018,10,27,7,30,616.0,45.0,0.7,17.0,170.0,515.35,413.1
2018,10,27,7,45,641.5,53.0,0.8,17.7,213.0,568.64,453.74
2018,10,27,8,0,667.0,61.0,0.9,18.4,256.0,627.05,496.21
2018,10,27,8,15,713.5,64.5,0.85,19.2,304.0,685.46,534.87
2018,10,27,8,30,760.0,68.0,0.8,20.0,352.0,749.34,575.43
2018,10,27,8,45,804.0,66.5,0.8,20.85,398.5,804.05,608.58
2018,10,27,9,0,848.0,65.0,0.8,21.7,445.0,848.6,633.99
2018,10,27,9,15,831.0,75.5,0.9,22.4,474.0,870.03,645.83
2018,10,27,9,30,814.0,86.0,1.0,23.1,503.0,878.16,649.2
2018,10,27,9,45,827.0,88.5,1.05,23.8,534.5,900.04,660.97
2018,10,27,10,0,840.0,91.0,1.1,24.5,566.0,918.58,670.38
2018,10,27,10,15,886.5,80.5,1.25,24.9,601.0,939.42,683.73
2018,10,27,10,30,933.0,70.0,1.4,25.3,636.0,966.15,700.79
2018,10,27,10,45,938.0,71.0,1.5,25.7,653.0,964.55,699.01
2018,10,27,11,0,943.0,72.0,1.6,26.1,670.0,958.98,695.13
2018,10,27,11,15,945.5,72.5,1.65,26.3,679.5,946.56,686.89
2018,10,27,11,30,948.0,73.0,1.7,26.5,689.0,930.26,676.33
2018,10,27,11,45,941.5,75.5,1.8,26.7,688.0,904.7,660.45
2018,10,27,12,0,935.0,78.0,1.9,26.9,687.0,875.77,642.35
2018,10,27,12,15,912.5,85.0,1.95,26.9,674.5,835.82,616.82
2018,10,27,12,30,890.0,92.0,2.0,26.9,662.0,793.7,589.68
2018,10,27,12,45,909.0,83.5,2.05,26.9,654.0,763.6,570.46
2018,10,27,13,0,928.0,75.0,2.1,26.9,646.0,729.16,548.0
2018,10,27,13,15,920.5,74.0,2.15,26.8,623.5,681.25,514.4
2018,10,27,13,30,913.0,73.0,2.2,26.7,601.0,631.33,477.93
2018,10,27,13,45,902.0,71.5,2.25,26.6,571.0,577.18,437.24
2018,10,27,14,0,891.0,70.0,2.3,26.5,541.0,521.87,394.3
2018,10,27,14,15,875.5,68.5,2.35,26.25,505.0,463.64,347.89
2018,10,27,14,30,860.0,67.0,2.4,26.0,469.0,405.28,299.71
2018,10,27,14,45,838.5,64.5,2.4,25.75,427.5,344.09,247.92
2018,10,27,15,0,817.0,62.0,2.4,25.5,386.0,282.27,194.62
2018,10,27,15,15,785.0,59.0,2.4,25.5,340.0,220.54,141.65
2018,10,27,15,30,753.0,56.0,2.4,25.5,294.0,161.91,93.46
2018,10,27,15,45,705.5,52.0,2.3,24.55,246.0,104.46,53.13
2018,10,27,16,0,658.0,48.0,2.2,23.6,198.0,52.67,29.11
2018,10,27,16,15,579.0,42.0,2.0,22.55,151.0,35.7,25.13
2018,10,27,16,30,500.0,36.0,1.8,21.5,104.0,28.85,18.91
2018,10,27,16,45,350.5,27.0,1.55,20.45,65.0,22.13,11.92
2018,10,27,17,0,201.0,18.0,1.3,19.4,26.0,16.37,0.0
2018,10,27,17,15,100.5,9.0,1.3,18.85,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,6,15,8.0,3.0,1.6,12.05,3.0,0.0,0.0
2018,10,28,6,30,16.0,6.0,1.8,12.3,6.0,13.67,0.0
2018,10,28,6,45,34.5,21.5,2.05,12.6,24.5,51.84,15.51
2018,10,28,7,0,53.0,37.0,2.3,12.9,43.0,88.87,67.75
2018,10,28,7,15,79.0,56.0,2.4,13.3,69.5,130.67,105.88
2018,10,28,7,30,105.0,75.0,2.5,13.7,96.0,173.55,143.78
2018,10,28,7,45,164.0,93.0,2.65,14.15,135.5,254.44,212.95
2018,10,28,8,0,223.0,111.0,2.8,14.6,175.0,326.3,273.07
2018,10,28,8,15,277.0,124.0,2.9,15.1,217.5,390.36,325.21
2018,10,28,8,30,331.0,137.0,3.0,15.6,260.0,457.06,378.02
2018,10,28,8,45,360.0,150.0,3.05,16.1,298.0,504.04,413.47
2018,10,28,9,0,389.0,163.0,3.1,16.6,336.0,568.98,461.53
2018,10,28,9,15,417.0,173.0,3.15,17.1,372.5,611.31,491.8
2018,10,28,9,30,445.0,183.0,3.2,17.6,409.0,652.61,520.91
2018,10,28,9,45,491.5,181.0,3.2,18.1,445.0,695.56,551.31
2018,10,28,10,0,538.0,179.0,3.2,18.6,481.0,737.03,580.11
2018,10,28,10,15,563.0,180.0,3.3,19.1,508.0,759.9,595.14
2018,10,28,10,30,588.0,181.0,3.4,19.6,535.0,780.26,608.25
2018,10,28,10,45,619.5,177.0,3.45,20.05,559.0,805.45,624.6
2018,10,28,11,0,651.0,173.0,3.5,20.5,583.0,820.53,633.73
2018,10,28,11,15,784.0,129.0,3.55,20.9,630.0,872.98,669.37
2018,10,28,11,30,917.0,85.0,3.6,21.3,677.0,915.01,697.13
2018,10,28,11,45,933.5,79.5,3.65,21.65,683.0,900.47,685.98
2018,10,28,12,0,950.0,74.0,3.7,22.0,689.0,881.66,672.43
2018,10,28,12,15,898.5,91.0,3.75,22.2,667.5,829.34,635.91
2018,10,28,12,30,847.0,108.0,3.8,22.4,646.0,781.95,602.78
2018,10,28,12,45,876.5,95.0,3.85,22.6,641.0,750.36,580.7
2018,10,28,13,0,906.0,82.0,3.9,22.8,636.0,719.66,559.09
2018,10,28,13,15,844.0,96.5,3.95,22.8,598.0,657.0,511.52
2018,10,28,13,30,782.0,111.0,4.0,22.8,560.0,592.65,462.0
2018,10,28,13,45,731.5,117.5,4.0,22.8,520.5,530.13,412.99
2018,10,28,14,0,681.0,124.0,4.0,22.8,481.0,469.85,364.75
2018,10,28,14,15,691.5,109.5,4.0,22.6,450.5,420.01,323.71
2018,10,28,14,30,702.0,95.0,4.0,22.4,420.0,367.92,279.37
2018,10,28,14,45,695.0,86.5,3.95,22.2,384.0,313.62,232.09
2018,10,28,15,0,688.0,78.0,3.9,22.0,348.0,259.29,183.88
2018,10,28,15,15,714.5,66.0,3.9,22.0,316.5,211.22,139.32
2018,10,28,15,30,741.0,54.0,3.9,22.0,285.0,157.28,91.79
2018,10,28,15,45,646.0,55.5,3.75,21.2,233.0,101.75,54.19
2018,10,28,16,0,551.0,57.0,3.6,20.4,181.0,54.14,32.69
2018,10,28,16,15,472.0,46.5,3.25,19.6,134.5,36.37,26.0
2018,10,28,16,30,393.0,36.0,2.9,18.8,88.0,28.73,18.99
2018,10,28,16,45,295.0,26.5,2.5,18.05,56.0,21.73,11.41
2018,10,28,17,0,197.0,17.0,2.1,17.3,24.0,15.46,0.0
2018,10,28,17,15,98.5,8.5,2.15,16.85,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
